Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,0,963.0,80.0,1.5,9.5,701.0,1075.33,815.67
2018,3,4,14,15,953.5,79.0,1.55,9.4,670.5,1068.94,813.98
2018,3,4,14,30,944.0,78.0,1.6,9.3,640.0,1058.4,809.78
2018,3,4,14,45,931.0,76.0,1.6,9.2,602.0,1039.05,798.99
2018,3,4,15,0,918.0,74.0,1.6,9.1,564.0,1015.89,785.78
2018,3,4,15,15,899.5,72.0,1.6,9.1,521.0,983.77,766.19
2018,3,4,15,30,881.0,70.0,1.6,9.1,478.0,948.51,744.35
2018,3,4,15,45,855.0,67.0,1.6,8.7,430.0,912.11,722.45
2018,3,4,16,0,829.0,64.0,1.6,8.3,382.0,862.91,690.79
2018,3,4,16,15,791.0,60.5,1.45,7.5,330.5,800.62,647.76
2018,3,4,16,30,753.0,57.0,1.3,6.7,279.0,737.59,602.63
2018,3,4,16,45,694.5,52.5,1.15,5.9,227.5,656.45,541.54
2018,3,4,17,0,636.0,48.0,1.0,5.1,176.0,576.81,478.43
2018,3,4,17,15,537.5,40.5,1.05,4.55,127.5,476.51,396.08
2018,3,4,17,30,439.0,33.0,1.1,4.0,79.0,375.95,303.31
2018,3,4,17,45,268.5,21.5,1.15,3.5,45.0,218.41,51.43
2018,3,4,18,0,98.0,10.0,1.2,3.0,11.0,64.36,0.0
2018,3,4,18,15,49.0,5.0,1.2,2.85,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-3.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.85,-2.7,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,2.1,-1.9,3.0,0.0,0.0
2018,3,5,6,45,197.0,16.5,2.35,-1.15,30.5,14.08,0.0
2018,3,5,7,0,366.0,29.0,2.6,-0.4,58.0,24.49,13.63
2018,3,5,7,15,484.5,36.5,2.7,0.2,104.5,30.18,21.84
2018,3,5,7,30,603.0,44.0,2.8,0.8,151.0,39.24,30.79
2018,3,5,7,45,670.5,49.5,2.9,1.4,203.5,43.56,35.08
2018,3,5,8,0,738.0,55.0,3.0,2.0,256.0,47.93,39.2
2018,3,5,8,15,780.5,59.0,3.0,2.7,308.5,50.86,41.82
2018,3,5,8,30,823.0,63.0,3.0,3.4,361.0,92.41,52.3
2018,3,5,8,45,852.0,65.5,3.0,4.1,410.5,155.26,91.88
2018,3,5,9,0,881.0,68.0,3.0,4.8,460.0,225.11,149.9
2018,3,5,9,15,901.5,70.0,3.0,5.4,505.0,291.14,210.12
2018,3,5,9,30,922.0,72.0,3.0,6.0,550.0,358.68,272.72
2018,3,5,9,45,937.5,73.0,3.0,6.55,589.5,424.68,333.34
2018,3,5,10,0,953.0,74.0,3.0,7.1,629.0,490.95,392.4
2018,3,5,10,15,963.5,75.5,2.95,7.65,662.5,555.22,447.66
2018,3,5,10,30,974.0,77.0,2.9,8.2,696.0,618.62,500.08
2018,3,5,10,45,981.5,78.0,2.9,8.7,722.0,678.55,548.19
2018,3,5,11,0,989.0,79.0,2.9,9.2,748.0,736.72,593.31
2018,3,5,11,15,993.5,79.0,2.85,9.55,765.5,789.71,632.66
2018,3,5,11,30,998.0,79.0,2.8,9.9,783.0,840.09,667.26
2018,3,5,11,45,1000.0,79.0,2.75,10.25,792.0,885.65,697.87
2018,3,5,12,0,1002.0,79.0,2.7,10.6,801.0,927.96,725.81
2018,3,5,12,15,1003.0,78.5,2.65,10.8,802.0,965.42,750.47
2018,3,5,12,30,1004.0,78.0,2.6,11.0,803.0,999.18,772.42
2018,3,5,12,45,1003.0,77.5,2.6,11.15,796.0,1027.25,791.08
2018,3,5,13,0,1002.0,77.0,2.6,11.3,789.0,1051.27,807.06
2018,3,5,13,15,998.0,76.5,2.6,11.35,773.5,1068.21,818.69
2018,3,5,13,30,994.0,76.0,2.6,11.4,758.0,1080.84,827.63
2018,3,5,13,45,988.0,75.0,2.55,11.5,734.5,1086.53,831.37
2018,3,5,14,0,982.0,74.0,2.5,11.6,711.0,1087.84,832.43
2018,3,5,14,15,973.5,72.5,2.5,11.5,680.0,1081.68,829.94
2018,3,5,14,30,965.0,71.0,2.5,11.4,649.0,1071.25,824.83
2018,3,5,14,45,953.0,69.5,2.45,11.35,611.5,1053.2,813.98
2018,3,5,15,0,941.0,68.0,2.4,11.3,574.0,1031.23,800.64
2018,3,5,15,15,923.5,66.0,2.4,11.3,530.5,999.53,781.07
2018,3,5,15,30,906.0,64.0,2.4,11.3,487.0,964.55,759.14
2018,3,5,15,45,882.0,61.5,2.1,10.75,439.0,919.84,728.33
2018,3,5,16,0,858.0,59.0,1.8,10.2,391.0,872.86,695.35
2018,3,5,16,15,822.0,56.0,1.6,9.25,339.5,821.78,660.62
2018,3,5,16,30,786.0,53.0,1.4,8.3,288.0,760.17,616.75
2018,3,5,16,45,729.5,49.0,1.25,7.35,235.5,680.26,557.62
2018,3,5,17,0,673.0,45.0,1.1,6.4,183.0,601.86,496.42
2018,3,5,17,15,530.0,39.0,1.15,5.85,129.0,468.88,389.22
2018,3,5,17,30,387.0,33.0,1.2,5.3,75.0,341.02,276.46
2018,3,5,17,45,249.0,22.0,1.25,4.75,43.5,208.41,75.57
2018,3,5,18,0,111.0,11.0,1.3,4.2,12.0,72.56,0.0
2018,3,5,18,15,55.5,5.5,1.3,4.1,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,1.15,1.95,1.5,0.0,0.0
2018,3,6,6,30,21.0,3.0,1.1,2.5,3.0,0.0,0.0
2018,3,6,6,45,52.0,14.5,1.05,3.1,18.0,12.38,0.0
2018,3,6,7,0,83.0,26.0,1.0,3.7,33.0,20.5,10.97
2018,3,6,7,15,206.5,39.0,1.2,4.35,72.5,29.81,21.26
2018,3,6,7,30,330.0,52.0,1.4,5.0,112.0,39.63,30.71
2018,3,6,7,45,224.0,77.0,1.6,5.7,123.5,58.07,47.82
2018,3,6,8,0,118.0,102.0,1.8,6.4,135.0,76.22,64.37
2018,3,6,8,15,122.0,127.0,1.9,6.95,166.5,92.69,79.12
2018,3,6,8,30,126.0,152.0,2.0,7.5,198.0,118.06,93.35
2018,3,6,8,45,201.0,168.0,2.05,8.1,253.0,151.62,116.07
2018,3,6,9,0,276.0,184.0,2.1,8.7,308.0,194.56,148.24
2018,3,6,9,15,408.0,175.0,2.1,9.25,378.5,245.29,186.67
2018,3,6,9,30,540.0,166.0,2.1,9.8,449.0,311.41,239.89
2018,3,6,9,45,740.5,120.0,2.1,10.35,538.0,390.19,303.41
2018,3,6,10,0,941.0,74.0,2.1,10.9,627.0,487.07,382.14
2018,3,6,10,15,951.5,75.5,2.05,11.35,660.0,550.64,435.27
2018,3,6,10,30,962.0,77.0,2.0,11.8,693.0,613.37,485.8
2018,3,6,10,45,969.0,78.0,1.95,12.25,718.5,672.36,531.55
2018,3,6,11,0,976.0,79.0,1.9,12.7,744.0,729.55,574.26
2018,3,6,11,15,980.0,79.5,1.8,13.1,761.5,782.05,611.19
2018,3,6,11,30,984.0,80.0,1.7,13.5,779.0,831.96,643.34
2018,3,6,11,45,986.0,80.5,1.6,13.85,788.0,877.45,671.84
2018,3,6,12,0,988.0,81.0,1.5,14.2,797.0,919.76,697.59
2018,3,6,12,15,988.0,81.0,1.4,14.5,798.0,956.41,719.18
2018,3,6,12,30,988.0,81.0,1.3,14.8,799.0,989.37,737.99
2018,3,6,12,45,985.0,81.0,1.15,15.1,791.5,1015.73,751.29
2018,3,6,13,0,982.0,81.0,1.0,15.4,784.0,1038.01,761.65
2018,3,6,13,15,977.5,80.5,0.9,15.5,768.0,1054.1,769.54
2018,3,6,13,30,973.0,80.0,0.8,15.6,752.0,1065.93,774.81
2018,3,6,13,45,918.5,93.5,0.7,15.75,711.5,1040.37,756.65
2018,3,6,14,0,864.0,107.0,0.6,15.9,671.0,1022.16,743.85
2018,3,6,14,15,797.0,120.5,0.6,15.9,622.5,974.81,715.34
2018,3,6,14,30,730.0,134.0,0.6,15.9,574.0,931.64,689.66
2018,3,6,14,45,770.5,111.5,0.6,15.85,551.5,935.3,694.35
2018,3,6,15,0,811.0,89.0,0.6,15.8,529.0,941.73,700.27
2018,3,6,15,15,815.0,79.5,0.6,15.8,492.5,923.08,689.81
2018,3,6,15,30,819.0,70.0,0.6,15.8,456.0,900.38,677.07
2018,3,6,15,45,769.5,72.0,0.65,15.45,405.5,839.48,640.35
2018,3,6,16,0,720.0,74.0,0.7,15.1,355.0,777.4,601.99
2018,3,6,16,15,654.0,72.5,0.75,14.2,302.0,702.18,553.72
2018,3,6,16,30,588.0,71.0,0.8,13.3,249.0,623.13,500.11
2018,3,6,16,45,485.0,67.5,0.9,12.45,196.5,513.7,420.4
2018,3,6,17,0,382.0,64.0,1.0,11.6,144.0,405.67,336.37
2018,3,6,17,15,315.5,51.0,1.05,10.8,105.0,326.28,269.94
2018,3,6,17,30,249.0,38.0,1.1,10.0,66.0,253.14,203.43
2018,3,6,17,45,153.0,23.5,1.2,9.25,38.0,152.25,67.78
2018,3,6,18,0,57.0,9.0,1.3,8.5,10.0,40.08,0.0
2018,3,6,18,15,28.5,4.5,1.3,8.15,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,6,15,3.0,1.0,0.7,6.6,1.0,0.0,0.0
2018,3,7,6,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,3,7,6,45,3.0,8.5,0.75,6.45,8.5,7.26,0.0
2018,3,7,7,0,0.0,15.0,0.8,6.4,15.0,12.35,4.58
2018,3,7,7,15,0.0,23.0,0.75,6.85,23.0,18.96,11.41
2018,3,7,7,30,0.0,31.0,0.7,7.3,31.0,25.58,17.74
2018,3,7,7,45,0.0,34.5,0.65,7.7,34.5,28.47,20.55
2018,3,7,8,0,0.0,38.0,0.6,8.1,38.0,31.37,23.24
2018,3,7,8,15,0.0,41.0,0.7,8.65,41.0,33.87,25.44
2018,3,7,8,30,0.0,44.0,0.8,9.2,44.0,36.37,26.19
2018,3,7,8,45,0.0,59.0,0.85,9.7,59.0,48.86,36.86
2018,3,7,9,0,0.0,74.0,0.9,10.2,74.0,61.39,47.39
2018,3,7,9,15,22.5,138.0,1.1,11.05,150.0,118.43,94.37
2018,3,7,9,30,45.0,202.0,1.3,11.9,226.0,178.76,143.1
2018,3,7,9,45,95.0,236.0,1.5,12.8,291.0,230.42,183.64
2018,3,7,10,0,145.0,270.0,1.7,13.7,356.0,293.1,232.88
2018,3,7,10,15,271.5,261.5,1.9,14.35,433.0,367.77,291.45
2018,3,7,10,30,398.0,253.0,2.1,15.0,510.0,451.54,357.01
2018,3,7,10,45,602.0,195.5,2.25,15.6,600.5,564.16,444.43
2018,3,7,11,0,806.0,138.0,2.4,16.2,691.0,680.14,532.88
2018,3,7,11,15,884.5,111.0,2.5,16.5,731.5,746.96,583.26
2018,3,7,11,30,963.0,84.0,2.6,16.8,772.0,821.6,636.01
2018,3,7,11,45,970.0,82.5,2.65,17.05,783.0,868.12,667.31
2018,3,7,12,0,977.0,81.0,2.7,17.3,794.0,911.83,696.64
2018,3,7,12,15,978.0,80.5,2.75,17.45,795.0,948.37,721.16
2018,3,7,12,30,979.0,80.0,2.8,17.6,796.0,981.31,743.25
2018,3,7,12,45,978.0,79.5,2.85,17.75,789.0,1008.63,761.59
2018,3,7,13,0,977.0,79.0,2.9,17.9,782.0,1031.99,777.39
2018,3,7,13,15,974.0,77.5,2.9,17.85,766.5,1048.15,788.65
2018,3,7,13,30,971.0,76.0,2.9,17.8,751.0,1060.08,797.32
2018,3,7,13,45,966.0,74.5,2.9,17.8,728.0,1065.76,801.9
2018,3,7,14,0,961.0,73.0,2.9,17.8,705.0,1067.15,803.89
2018,3,7,14,15,952.5,72.0,2.9,17.6,674.5,1061.39,801.96
2018,3,7,14,30,944.0,71.0,2.9,17.4,644.0,1051.48,797.49
2018,3,7,14,45,931.5,69.5,2.9,17.2,607.0,1032.88,787.34
2018,3,7,15,0,919.0,68.0,2.9,17.0,570.0,1010.47,774.74
2018,3,7,15,15,901.5,66.0,2.9,17.0,527.0,978.9,755.28
2018,3,7,15,30,884.0,64.0,2.9,17.0,484.0,944.14,733.54
2018,3,7,15,45,859.5,61.5,2.65,15.9,436.0,899.27,705.28
2018,3,7,16,0,835.0,59.0,2.4,14.8,388.0,852.23,674.86
2018,3,7,16,15,785.5,58.0,2.3,13.75,335.0,792.68,635.47
2018,3,7,16,30,736.0,57.0,2.2,12.7,282.0,723.38,587.24
2018,3,7,16,45,575.5,59.5,2.05,11.7,216.0,576.09,476.25
2018,3,7,17,0,415.0,62.0,1.9,10.7,150.0,432.49,362.52
2018,3,7,17,15,349.0,49.5,2.0,10.05,109.5,350.94,293.46
2018,3,7,17,30,283.0,37.0,2.1,9.4,69.0,274.8,223.77
2018,3,7,17,45,171.0,23.5,2.2,8.8,40.0,164.11,86.45
2018,3,7,18,0,59.0,10.0,2.3,8.2,11.0,42.04,0.0
2018,3,7,18,15,29.5,5.0,2.25,8.05,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,1.0,7.2,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,1.1,7.7,3.0,2.56,0.0
2018,3,8,6,45,18.0,17.5,1.15,8.15,19.0,14.17,0.0
2018,3,8,7,0,28.0,32.0,1.2,8.6,35.0,25.59,15.78
2018,3,8,7,15,48.0,51.5,1.25,8.95,59.5,39.74,29.8
2018,3,8,7,30,68.0,71.0,1.3,9.3,84.0,53.91,43.08
2018,3,8,7,45,73.5,91.0,1.3,9.6,109.0,67.98,56.04
2018,3,8,8,0,79.0,111.0,1.3,9.9,134.0,83.7,70.21
2018,3,8,8,15,98.0,134.0,1.35,10.3,167.5,96.88,81.78
2018,3,8,8,30,117.0,157.0,1.4,10.7,201.0,121.34,95.0
2018,3,8,8,45,133.5,177.0,1.45,11.1,233.5,149.96,116.08
2018,3,8,9,0,150.0,197.0,1.5,11.5,266.0,181.12,140.71
2018,3,8,9,15,156.0,199.0,1.55,11.8,276.5,199.0,155.68
2018,3,8,9,30,162.0,201.0,1.6,12.1,287.0,216.78,170.92
2018,3,8,9,45,101.5,206.0,1.65,12.35,261.5,211.73,168.75
2018,3,8,10,0,41.0,211.0,1.7,12.6,236.0,195.03,156.0
2018,3,8,10,15,35.5,227.0,1.7,12.9,249.5,210.44,168.28
2018,3,8,10,30,30.0,243.0,1.7,13.2,263.0,225.55,180.01
2018,3,8,10,45,67.5,264.0,1.75,13.5,310.5,271.12,216.43
2018,3,8,11,0,105.0,285.0,1.8,13.8,358.0,330.55,263.27
2018,3,8,11,15,184.5,290.0,1.8,14.15,421.5,401.15,318.85
2018,3,8,11,30,264.0,295.0,1.8,14.5,485.0,490.92,387.71
2018,3,8,11,45,241.0,320.0,1.85,14.85,495.0,513.98,403.46
2018,3,8,12,0,218.0,345.0,1.9,15.2,505.0,520.16,407.11
2018,3,8,12,15,227.5,337.0,1.95,15.4,504.0,533.06,417.14
2018,3,8,12,30,237.0,329.0,2.0,15.6,503.0,562.94,439.39
2018,3,8,12,45,417.5,272.0,2.1,15.75,575.5,701.58,545.37
2018,3,8,13,0,598.0,215.0,2.2,15.9,648.0,836.45,644.84
2018,3,8,13,15,755.5,158.0,2.2,15.9,693.5,945.66,719.99
2018,3,8,13,30,913.0,101.0,2.2,15.9,739.0,1032.97,778.1
2018,3,8,13,45,873.0,111.0,2.25,15.9,705.5,1029.01,775.97
2018,3,8,14,0,833.0,121.0,2.3,15.9,672.0,1008.64,764.07
2018,3,8,14,15,660.5,169.0,2.25,15.7,593.5,901.56,692.62
2018,3,8,14,30,488.0,217.0,2.2,15.5,515.0,774.21,603.53
2018,3,8,14,45,550.0,184.5,2.15,15.3,502.0,798.41,625.35
2018,3,8,15,0,612.0,152.0,2.1,15.1,489.0,827.51,647.38
2018,3,8,15,15,547.5,154.0,2.1,15.1,438.0,749.99,593.15
2018,3,8,15,30,483.0,156.0,2.1,15.1,387.0,682.39,545.65
2018,3,8,15,45,563.5,124.0,1.9,14.5,367.5,717.43,573.9
2018,3,8,16,0,644.0,92.0,1.7,13.9,348.0,737.81,589.81
2018,3,8,16,15,685.0,76.5,1.6,13.15,317.0,734.64,589.44
2018,3,8,16,30,726.0,61.0,1.5,12.4,286.0,720.0,580.24
2018,3,8,16,45,585.0,61.0,1.35,11.65,221.5,585.52,479.39
2018,3,8,17,0,444.0,61.0,1.2,10.9,157.0,453.44,376.37
2018,3,8,17,15,349.0,50.5,1.25,10.3,113.5,348.14,289.42
2018,3,8,17,30,254.0,40.0,1.3,9.7,70.0,257.98,209.47
2018,3,8,17,45,162.0,26.0,1.35,9.1,41.5,163.79,95.54
2018,3,8,18,0,70.0,12.0,1.4,8.5,13.0,49.96,0.0
2018,3,8,18,15,35.0,6.0,1.4,8.2,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,9,6,15,8.5,2.5,1.25,4.95,2.5,0.0,0.0
2018,3,9,6,30,17.0,5.0,1.4,5.4,5.0,4.27,0.0
2018,3,9,6,45,115.0,20.5,1.55,5.85,31.0,15.95,0.0
2018,3,9,7,0,213.0,36.0,1.7,6.3,57.0,27.79,18.15
2018,3,9,7,15,308.0,47.0,1.95,6.75,97.5,36.07,26.85
2018,3,9,7,30,403.0,58.0,2.2,7.2,138.0,46.15,36.45
2018,3,9,7,45,386.5,75.0,2.4,7.7,169.0,55.9,45.53
2018,3,9,8,0,370.0,92.0,2.6,8.2,200.0,66.95,55.55
2018,3,9,8,15,327.5,120.0,2.65,8.75,228.5,87.56,73.96
2018,3,9,8,30,285.0,148.0,2.7,9.3,257.0,123.43,92.18
2018,3,9,8,45,283.5,170.0,2.7,9.85,290.0,162.78,120.94
2018,3,9,9,0,282.0,192.0,2.7,10.4,323.0,202.48,153.7
2018,3,9,9,15,314.0,205.5,2.65,10.95,364.0,244.69,188.56
2018,3,9,9,30,346.0,219.0,2.6,11.5,405.0,290.91,227.21
2018,3,9,9,45,244.5,239.0,2.5,12.1,375.0,295.18,234.23
2018,3,9,10,0,143.0,259.0,2.4,12.7,345.0,283.36,226.43
2018,3,9,10,15,148.5,275.0,2.3,13.05,368.5,312.63,249.92
2018,3,9,10,30,154.0,291.0,2.2,13.4,392.0,342.67,273.45
2018,3,9,10,45,292.0,286.5,2.1,13.75,486.5,444.21,353.23
2018,3,9,11,0,430.0,282.0,2.0,14.1,581.0,561.6,442.62
2018,3,9,11,15,420.0,293.0,2.05,14.25,591.0,592.42,465.1
2018,3,9,11,30,410.0,304.0,2.1,14.4,601.0,610.25,478.48
2018,3,9,11,45,384.5,317.5,2.2,14.55,598.5,626.29,490.16
2018,3,9,12,0,359.0,331.0,2.3,14.7,596.0,639.35,499.47
2018,3,9,12,15,375.5,325.0,2.3,14.75,602.5,666.42,519.8
2018,3,9,12,30,392.0,319.0,2.3,14.8,609.0,692.78,539.41
2018,3,9,12,45,414.5,307.5,2.25,14.8,611.5,717.94,558.15
2018,3,9,13,0,437.0,296.0,2.2,14.8,614.0,760.13,588.52
2018,3,9,13,15,499.0,267.0,2.2,14.75,623.5,804.54,622.13
2018,3,9,13,30,561.0,238.0,2.2,14.7,633.0,847.18,654.33
2018,3,9,13,45,662.5,191.0,2.2,14.65,643.0,916.04,704.21
2018,3,9,14,0,764.0,144.0,2.2,14.6,653.0,973.51,743.92
2018,3,9,14,15,751.5,139.5,2.15,14.5,621.5,960.06,735.05
2018,3,9,14,30,739.0,135.0,2.1,14.4,590.0,943.01,724.63
2018,3,9,14,45,638.0,156.0,2.05,14.25,532.0,863.44,671.04
2018,3,9,15,0,537.0,177.0,2.0,14.1,474.0,773.27,609.28
2018,3,9,15,15,471.0,178.0,2.0,14.1,424.0,704.14,560.32
2018,3,9,15,30,405.0,179.0,2.0,14.1,374.0,634.94,509.85
2018,3,9,15,45,359.5,166.5,1.8,13.55,327.0,549.33,446.88
2018,3,9,16,0,314.0,154.0,1.6,13.0,280.0,486.12,399.14
2018,3,9,16,15,343.0,129.0,1.5,12.35,250.5,472.65,391.64
2018,3,9,16,30,372.0,104.0,1.4,11.7,221.0,475.19,395.24
2018,3,9,16,45,331.0,89.5,1.35,11.0,180.0,411.3,344.41
2018,3,9,17,0,290.0,75.0,1.3,10.3,139.0,349.6,293.66
2018,3,9,17,15,240.0,59.0,1.3,9.95,102.5,282.16,235.58
2018,3,9,17,30,190.0,43.0,1.3,9.6,66.0,219.14,178.33
2018,3,9,17,45,123.5,27.5,1.35,9.2,39.5,143.38,89.57
2018,3,9,18,0,57.0,12.0,1.4,8.8,13.0,42.55,0.0
2018,3,9,18,15,28.5,6.0,1.4,8.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.05,5.75,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,6.0,1.0,0.85,0.0
2018,3,10,6,45,1.0,3.0,0.9,6.3,3.0,2.52,0.0
2018,3,10,7,0,0.0,5.0,0.8,6.6,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.8,6.9,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.2,8.0,6.57,0.38
2018,3,10,7,45,0.0,10.0,0.8,7.45,10.0,8.22,1.94
2018,3,10,8,0,0.0,12.0,0.8,7.7,12.0,9.87,3.47
2018,3,10,8,15,0.0,20.5,0.7,7.9,20.5,16.89,9.93
2018,3,10,8,30,0.0,29.0,0.6,8.1,29.0,23.93,15.43
2018,3,10,8,45,0.0,44.5,0.5,8.35,44.5,36.8,26.58
2018,3,10,9,0,0.0,60.0,0.4,8.6,60.0,49.72,37.63
2018,3,10,9,15,0.0,74.0,0.45,8.9,74.0,61.42,47.46
2018,3,10,9,30,0.0,88.0,0.5,9.2,88.0,73.15,57.2
2018,3,10,9,45,1.0,114.5,0.55,9.55,115.0,95.35,75.62
2018,3,10,10,0,2.0,141.0,0.6,9.9,142.0,117.9,94.05
2018,3,10,10,15,2.0,142.5,0.65,10.1,143.5,119.61,95.15
2018,3,10,10,30,2.0,144.0,0.7,10.3,145.0,121.28,96.31
2018,3,10,10,45,2.0,138.0,0.75,10.45,139.0,116.59,92.27
2018,3,10,11,0,2.0,132.0,0.8,10.6,133.0,111.8,88.19
2018,3,10,11,15,4.5,157.5,0.85,10.7,160.5,135.7,107.79
2018,3,10,11,30,7.0,183.0,0.9,10.8,188.0,160.26,127.68
2018,3,10,11,45,4.5,164.0,0.9,10.9,167.0,142.32,112.84
2018,3,10,12,0,2.0,145.0,0.9,11.0,146.0,124.06,97.83
2018,3,10,12,15,4.0,167.0,0.85,11.05,169.5,145.47,115.38
2018,3,10,12,30,6.0,189.0,0.8,11.1,193.0,167.47,133.16
2018,3,10,12,45,6.0,187.0,0.8,11.15,191.0,166.29,132.13
2018,3,10,13,0,6.0,185.0,0.8,11.2,189.0,165.08,131.21
2018,3,10,13,15,4.0,174.0,0.75,11.2,176.5,153.6,121.91
2018,3,10,13,30,2.0,163.0,0.7,11.2,164.0,141.98,112.51
2018,3,10,13,45,4.0,174.0,0.65,11.2,176.5,154.68,123.09
2018,3,10,14,0,6.0,185.0,0.6,11.2,189.0,167.84,133.93
2018,3,10,14,15,4.0,171.0,0.55,11.15,173.5,153.2,122.11
2018,3,10,14,30,2.0,157.0,0.5,11.1,158.0,138.51,110.31
2018,3,10,14,45,4.5,159.5,0.45,11.05,162.0,144.33,115.5
2018,3,10,15,0,7.0,162.0,0.4,11.0,166.0,150.5,120.92
2018,3,10,15,15,15.5,170.5,0.4,11.0,178.5,169.33,137.03
2018,3,10,15,30,24.0,179.0,0.4,11.0,191.0,189.3,153.98
2018,3,10,15,45,25.5,165.5,0.4,10.65,177.0,178.79,146.01
2018,3,10,16,0,27.0,152.0,0.4,10.3,163.0,184.31,151.29
2018,3,10,16,15,32.5,132.5,0.5,9.95,144.0,168.62,139.27
2018,3,10,16,30,38.0,113.0,0.6,9.6,125.0,152.29,126.46
2018,3,10,16,45,19.0,91.5,0.65,9.25,97.5,101.95,83.32
2018,3,10,17,0,0.0,70.0,0.7,8.9,70.0,65.39,51.21
2018,3,10,17,15,0.0,52.0,0.75,8.65,52.0,48.1,35.96
2018,3,10,17,30,0.0,34.0,0.8,8.4,34.0,30.06,19.83
2018,3,10,17,45,2.0,20.5,0.85,8.15,20.5,18.37,7.26
2018,3,10,18,0,4.0,7.0,0.9,7.9,7.0,8.24,0.0
2018,3,10,18,15,2.0,3.5,0.9,7.8,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,11,6,15,46.5,5.5,0.65,4.05,6.0,0.0,0.0
2018,3,11,6,30,93.0,11.0,0.7,4.5,12.0,9.39,0.0
2018,3,11,6,45,254.5,22.5,0.75,4.95,45.5,18.88,2.21
2018,3,11,7,0,416.0,34.0,0.8,5.4,79.0,28.25,19.17
2018,3,11,7,15,513.0,41.0,0.7,5.95,127.0,33.46,24.77
2018,3,11,7,30,610.0,48.0,0.6,6.5,175.0,42.21,33.12
2018,3,11,7,45,668.5,53.5,0.55,7.05,227.0,46.42,37.09
2018,3,11,8,0,727.0,59.0,0.5,7.6,279.0,50.64,40.9
2018,3,11,8,15,765.0,63.5,0.45,8.25,331.0,53.83,43.62
2018,3,11,8,30,803.0,68.0,0.4,8.9,383.0,101.95,56.97
2018,3,11,8,45,829.5,70.5,0.3,9.6,431.5,163.59,96.47
2018,3,11,9,0,856.0,73.0,0.2,10.3,480.0,228.24,148.48
2018,3,11,9,15,877.0,74.5,0.3,10.95,524.5,296.55,207.73
2018,3,11,9,30,898.0,76.0,0.4,11.6,569.0,362.54,265.61
2018,3,11,9,45,913.5,77.5,0.5,12.2,608.5,427.69,321.97
2018,3,11,10,0,929.0,79.0,0.6,12.8,648.0,493.17,376.8
2018,3,11,10,15,931.5,83.0,0.75,13.35,678.0,554.44,427.13
2018,3,11,10,30,934.0,87.0,0.9,13.9,708.0,614.04,474.5
2018,3,11,10,45,911.0,99.5,1.1,14.45,723.5,664.1,513.74
2018,3,11,11,0,888.0,112.0,1.3,15.0,739.0,709.49,548.43
2018,3,11,11,15,910.0,107.0,1.45,15.35,762.5,765.85,590.45
2018,3,11,11,30,932.0,102.0,1.6,15.7,786.0,821.22,628.84
2018,3,11,11,45,941.5,100.0,1.75,16.0,798.0,868.24,661.07
2018,3,11,12,0,951.0,98.0,1.9,16.3,810.0,912.71,691.44
2018,3,11,12,15,956.0,96.0,1.95,16.45,812.5,950.42,716.41
2018,3,11,12,30,961.0,94.0,2.0,16.6,815.0,984.79,739.16
2018,3,11,12,45,963.5,92.5,2.1,16.75,809.0,1013.85,759.04
2018,3,11,13,0,966.0,91.0,2.2,16.9,803.0,1039.12,776.55
2018,3,11,13,15,932.0,101.5,2.15,16.95,777.5,1038.39,775.55
2018,3,11,13,30,898.0,112.0,2.1,17.0,752.0,1032.68,771.73
2018,3,11,13,45,920.5,99.5,2.1,17.0,737.5,1053.01,786.04
2018,3,11,14,0,943.0,87.0,2.1,17.0,723.0,1068.99,797.35
2018,3,11,14,15,924.0,88.5,2.0,16.95,688.5,1055.55,788.43
2018,3,11,14,30,905.0,90.0,1.9,16.9,654.0,1038.14,777.38
2018,3,11,14,45,869.5,91.5,1.75,16.9,608.0,1012.21,760.01
2018,3,11,15,0,834.0,93.0,1.6,16.9,562.0,971.18,732.72
2018,3,11,15,15,822.5,85.0,1.6,16.9,518.0,938.78,713.43
2018,3,11,15,30,811.0,77.0,1.6,16.9,474.0,902.96,691.52
2018,3,11,15,45,788.5,74.0,1.3,16.6,429.0,860.35,661.5
2018,3,11,16,0,766.0,71.0,1.0,16.3,384.0,815.53,629.42
2018,3,11,16,15,727.0,68.0,0.9,15.85,335.0,754.3,588.42
2018,3,11,16,30,688.0,65.0,0.8,15.4,286.0,692.55,545.87
2018,3,11,16,45,619.5,59.5,0.7,14.95,232.5,610.3,486.52
2018,3,11,17,0,551.0,54.0,0.6,14.5,179.0,525.7,422.75
2018,3,11,17,15,486.0,46.0,0.65,14.15,135.5,444.37,359.08
2018,3,11,17,30,421.0,38.0,0.7,13.8,92.0,367.54,293.01
2018,3,11,17,45,273.5,26.0,0.7,13.45,55.0,236.58,161.76
2018,3,11,18,0,126.0,14.0,0.7,13.1,18.0,83.19,0.0
2018,3,11,18,15,63.0,7.0,0.7,12.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,12,6,15,39.5,5.5,1.05,7.1,6.0,0.0,0.0
2018,3,12,6,30,79.0,11.0,1.1,7.7,12.0,9.39,0.0
2018,3,12,6,45,217.5,24.5,1.2,8.25,45.0,20.51,5.69
2018,3,12,7,0,356.0,38.0,1.3,8.8,78.0,31.49,21.84
2018,3,12,7,15,458.0,46.0,1.35,9.35,125.5,37.32,27.89
2018,3,12,7,30,560.0,54.0,1.4,9.9,173.0,43.24,33.56
2018,3,12,7,45,623.0,59.0,1.5,10.45,224.0,46.52,36.63
2018,3,12,8,0,686.0,64.0,1.6,11.0,275.0,49.88,39.6
2018,3,12,8,15,726.5,67.5,1.75,11.95,325.5,56.54,45.34
2018,3,12,8,30,767.0,71.0,1.9,12.9,376.0,103.2,57.91
2018,3,12,8,45,796.0,73.5,2.05,13.8,424.0,162.88,96.36
2018,3,12,9,0,825.0,76.0,2.2,14.7,472.0,225.92,147.46
2018,3,12,9,15,844.5,78.5,2.35,15.35,516.0,289.55,203.45
2018,3,12,9,30,864.0,81.0,2.5,16.0,560.0,357.13,263.21
2018,3,12,9,45,878.0,82.5,2.6,16.65,597.5,419.72,318.16
2018,3,12,10,0,892.0,84.0,2.7,17.3,635.0,482.48,371.63
2018,3,12,10,15,846.5,106.0,2.8,17.65,650.0,534.59,415.64
2018,3,12,10,30,801.0,128.0,2.9,18.0,665.0,580.5,452.99
2018,3,12,10,45,847.0,115.0,2.95,18.3,701.0,643.63,502.31
2018,3,12,11,0,893.0,102.0,3.0,18.6,737.0,704.54,548.88
2018,3,12,11,15,849.5,123.5,3.05,18.8,738.5,745.26,578.48
2018,3,12,11,30,806.0,145.0,3.1,19.0,740.0,775.32,599.86
2018,3,12,11,45,872.0,118.0,3.1,19.2,768.5,831.36,638.7
2018,3,12,12,0,938.0,91.0,3.1,19.4,797.0,895.49,682.15
2018,3,12,12,15,712.5,164.5,3.15,19.5,701.0,823.76,631.67
2018,3,12,12,30,487.0,238.0,3.2,19.6,605.0,713.84,551.0
2018,3,12,12,45,252.5,223.5,3.2,19.7,413.5,476.92,374.16
2018,3,12,13,0,18.0,209.0,3.2,19.8,222.0,198.58,154.07
2018,3,12,13,15,11.0,172.0,3.15,19.7,180.0,158.51,122.86
2018,3,12,13,30,4.0,135.0,3.1,19.6,138.0,118.49,90.81
2018,3,12,13,45,30.0,212.0,3.1,19.5,232.5,232.21,182.52
2018,3,12,14,0,56.0,289.0,3.1,19.4,327.0,345.69,271.56
2018,3,12,14,15,33.5,245.0,3.1,19.25,267.5,276.43,217.38
2018,3,12,14,30,11.0,201.0,3.1,19.1,208.0,190.56,149.46
2018,3,12,14,45,7.5,166.5,3.1,19.0,171.0,153.95,120.57
2018,3,12,15,0,4.0,132.0,3.1,18.9,134.0,117.76,91.51
2018,3,12,15,15,27.5,141.5,3.1,18.9,155.0,163.27,129.93
2018,3,12,15,30,51.0,151.0,3.1,18.9,176.0,198.27,159.53
2018,3,12,15,45,76.0,150.5,2.95,18.25,184.0,223.19,181.44
2018,3,12,16,0,101.0,150.0,2.8,17.6,192.0,265.91,217.56
2018,3,12,16,15,105.0,125.0,2.55,16.9,163.5,238.08,196.12
2018,3,12,16,30,109.0,100.0,2.3,16.2,135.0,209.05,173.38
2018,3,12,16,45,79.0,89.5,2.05,15.5,112.5,171.51,141.65
2018,3,12,17,0,49.0,79.0,1.8,14.8,90.0,123.23,100.32
2018,3,12,17,15,63.5,63.0,1.85,14.35,73.5,129.07,104.8
2018,3,12,17,30,78.0,47.0,1.9,13.9,57.0,119.92,95.38
2018,3,12,17,45,43.0,29.0,2.0,13.4,34.0,72.58,48.35
2018,3,12,18,0,8.0,11.0,2.1,12.9,11.0,13.91,0.0
2018,3,12,18,15,4.0,5.5,2.2,12.75,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.55,10.45,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.5,10.5,2.0,1.71,0.0
2018,3,13,6,45,1.5,4.0,2.5,10.6,4.0,3.37,0.0
2018,3,13,7,0,0.0,6.0,2.5,10.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.6,10.65,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,10.6,9.0,7.39,1.05
2018,3,13,7,45,0.0,13.0,2.8,10.55,13.0,10.69,4.09
2018,3,13,8,0,0.0,17.0,2.9,10.5,17.0,13.99,7.11
2018,3,13,8,15,0.0,18.5,3.0,10.4,18.5,15.24,8.23
2018,3,13,8,30,0.0,20.0,3.1,10.3,20.0,16.49,8.7
2018,3,13,8,45,0.0,22.5,3.25,10.15,22.5,18.57,10.47
2018,3,13,9,0,0.0,25.0,3.4,10.0,25.0,20.65,12.23
2018,3,13,9,15,0.0,34.0,3.5,10.0,34.0,28.13,18.61
2018,3,13,9,30,0.0,43.0,3.6,10.0,43.0,35.62,24.97
2018,3,13,9,45,0.0,57.5,3.7,10.05,57.5,47.71,35.2
2018,3,13,10,0,0.0,72.0,3.8,10.1,72.0,59.83,45.39
2018,3,13,10,15,0.5,99.0,3.95,10.3,99.5,82.68,64.52
2018,3,13,10,30,1.0,126.0,4.1,10.5,127.0,105.62,83.56
2018,3,13,10,45,6.0,159.5,4.25,10.65,164.0,137.21,109.72
2018,3,13,11,0,11.0,193.0,4.4,10.8,201.0,169.85,136.57
2018,3,13,11,15,102.0,268.5,4.45,11.05,344.0,321.8,261.72
2018,3,13,11,30,193.0,344.0,4.5,11.3,487.0,471.32,381.0
2018,3,13,11,45,207.0,339.5,4.55,11.5,494.5,491.6,396.71
2018,3,13,12,0,221.0,335.0,4.6,11.7,502.0,511.98,412.96
2018,3,13,12,15,133.0,301.5,4.65,11.85,402.0,413.23,333.91
2018,3,13,12,30,45.0,268.0,4.7,12.0,302.0,290.32,233.99
2018,3,13,12,45,33.5,253.0,4.7,12.1,278.0,267.9,215.91
2018,3,13,13,0,22.0,238.0,4.7,12.2,254.0,244.43,196.67
2018,3,13,13,15,44.5,264.0,4.7,12.25,296.0,295.85,239.1
2018,3,13,13,30,67.0,290.0,4.7,12.3,338.0,349.45,282.77
2018,3,13,13,45,102.5,298.0,4.65,12.3,369.0,398.12,322.89
2018,3,13,14,0,138.0,306.0,4.6,12.3,400.0,469.66,380.41
2018,3,13,14,15,90.0,255.0,4.55,12.3,315.5,344.7,280.87
2018,3,13,14,30,42.0,204.0,4.5,12.3,231.0,241.54,196.71
2018,3,13,14,45,71.0,194.5,4.45,12.25,236.5,262.24,215.59
2018,3,13,15,0,100.0,185.0,4.4,12.2,242.0,301.99,249.6
2018,3,13,15,15,153.5,195.0,4.4,12.2,275.0,368.22,305.67
2018,3,13,15,30,207.0,205.0,4.4,12.2,308.0,433.65,360.43
2018,3,13,15,45,240.0,185.5,4.1,11.85,294.0,460.05,383.15
2018,3,13,16,0,273.0,166.0,3.8,11.5,280.0,462.51,387.25
2018,3,13,16,15,246.5,147.0,3.35,10.95,240.0,410.11,345.47
2018,3,13,16,30,220.0,128.0,2.9,10.4,200.0,358.37,303.53
2018,3,13,16,45,195.0,108.0,2.45,9.8,164.0,307.41,261.27
2018,3,13,17,0,170.0,88.0,2.0,9.2,128.0,257.55,218.69
2018,3,13,17,15,138.0,68.5,1.85,8.6,95.5,204.81,172.47
2018,3,13,17,30,106.0,49.0,1.7,8.0,63.0,154.24,126.69
2018,3,13,17,45,71.0,32.0,1.5,7.35,39.5,108.2,78.33
2018,3,13,18,0,36.0,15.0,1.3,6.7,16.0,33.11,0.0
2018,3,13,18,15,18.0,7.5,1.2,6.65,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.05,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,4.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.5,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.2,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.95,6.55,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.1,6.9,9.0,7.39,1.15
2018,3,14,7,45,0.0,14.0,2.2,7.2,14.0,11.51,4.98
2018,3,14,8,0,0.0,19.0,2.3,7.5,19.0,15.65,8.77
2018,3,14,8,15,1.5,46.0,2.45,7.6,46.5,38.05,29.27
2018,3,14,8,30,3.0,73.0,2.6,7.7,74.0,60.75,47.36
2018,3,14,8,45,12.5,119.0,2.7,7.8,125.0,98.31,79.04
2018,3,14,9,0,22.0,165.0,2.8,7.9,176.0,136.94,111.18
2018,3,14,9,15,17.0,171.0,2.9,7.9,180.0,143.2,116.43
2018,3,14,9,30,12.0,177.0,3.0,7.9,184.0,148.61,120.95
2018,3,14,9,45,6.0,140.5,3.1,7.9,144.0,118.53,95.58
2018,3,14,10,0,0.0,104.0,3.2,7.9,104.0,86.5,68.41
2018,3,14,10,15,0.0,84.5,3.3,7.9,84.5,70.32,54.57
2018,3,14,10,30,0.0,65.0,3.4,7.9,65.0,54.04,40.64
2018,3,14,10,45,0.0,64.0,3.45,7.95,64.0,53.23,39.89
2018,3,14,11,0,0.0,63.0,3.5,8.0,63.0,52.42,39.13
2018,3,14,11,15,89.0,185.0,3.5,8.0,251.5,235.1,193.86
2018,3,14,11,30,178.0,307.0,3.5,8.0,440.0,424.65,347.5
2018,3,14,11,45,394.5,270.0,3.5,8.05,569.5,602.73,490.49
2018,3,14,12,0,611.0,233.0,3.5,8.1,699.0,776.35,625.1
2018,3,14,12,15,419.5,266.5,3.45,8.15,586.5,662.86,535.23
2018,3,14,12,30,228.0,300.0,3.4,8.2,474.0,523.59,424.75
2018,3,14,12,45,123.5,272.0,3.35,8.3,366.0,389.18,317.65
2018,3,14,13,0,19.0,244.0,3.3,8.4,258.0,232.09,188.25
2018,3,14,13,15,133.5,261.0,3.25,8.45,358.0,399.16,327.57
2018,3,14,13,30,248.0,278.0,3.2,8.5,458.0,558.04,454.49
2018,3,14,13,45,296.0,277.0,3.15,8.6,485.0,612.2,496.67
2018,3,14,14,0,344.0,276.0,3.1,8.7,512.0,665.81,538.59
2018,3,14,14,15,297.0,277.0,3.1,8.75,474.5,624.1,506.1
2018,3,14,14,30,250.0,278.0,3.1,8.8,437.0,581.23,473.0
2018,3,14,14,45,297.5,252.0,3.05,8.85,430.5,600.51,490.75
2018,3,14,15,0,345.0,226.0,3.0,8.9,424.0,616.9,505.94
2018,3,14,15,15,558.5,161.0,3.0,8.9,453.5,768.57,627.28
2018,3,14,15,30,772.0,96.0,3.0,8.9,483.0,889.35,717.41
2018,3,14,15,45,641.5,110.5,2.85,8.75,411.5,774.51,632.61
2018,3,14,16,0,511.0,125.0,2.7,8.6,340.0,647.13,537.54
2018,3,14,16,15,604.5,96.0,2.45,8.2,319.0,687.39,570.73
2018,3,14,16,30,698.0,67.0,2.2,7.8,298.0,702.76,582.69
2018,3,14,16,45,682.5,58.0,1.9,7.35,252.5,652.19,542.88
2018,3,14,17,0,667.0,49.0,1.6,6.9,207.0,600.37,500.73
2018,3,14,17,15,585.0,43.5,1.6,6.3,157.0,503.93,422.67
2018,3,14,17,30,503.0,38.0,1.6,5.7,107.0,421.21,350.26
2018,3,14,17,45,350.0,28.0,1.55,5.1,66.5,289.73,221.86
2018,3,14,18,0,197.0,18.0,1.5,4.5,26.0,126.36,0.0
2018,3,14,18,15,98.5,9.0,1.6,4.35,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
