Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,4.5,1.9,1.75,4.5,0.0,0.0
2018,3,15,6,30,0.0,9.0,2.2,2.6,9.0,7.68,0.0
2018,3,15,6,45,199.0,24.5,2.5,3.5,50.0,20.0,9.92
2018,3,15,7,0,398.0,40.0,2.8,4.4,91.0,32.9,23.9
2018,3,15,7,15,420.5,50.0,3.0,4.9,126.0,40.08,31.05
2018,3,15,7,30,443.0,60.0,3.2,5.4,161.0,46.95,37.65
2018,3,15,7,45,332.5,92.0,3.4,5.9,178.5,66.96,56.05
2018,3,15,8,0,222.0,124.0,3.6,6.4,196.0,89.02,76.0
2018,3,15,8,15,187.5,144.0,3.7,6.65,211.5,104.72,89.95
2018,3,15,8,30,153.0,164.0,3.8,6.9,227.0,130.7,102.67
2018,3,15,8,45,158.0,182.0,3.9,7.2,254.0,158.76,124.13
2018,3,15,9,0,163.0,200.0,4.0,7.5,281.0,187.72,148.21
2018,3,15,9,15,159.5,220.0,4.1,7.65,305.0,216.77,173.46
2018,3,15,9,30,156.0,240.0,4.2,7.8,329.0,245.71,198.59
2018,3,15,9,45,106.0,250.0,4.25,8.0,312.0,248.54,202.52
2018,3,15,10,0,56.0,260.0,4.3,8.2,295.0,241.6,197.4
2018,3,15,10,15,50.0,259.5,4.35,8.25,292.0,244.6,199.92
2018,3,15,10,30,44.0,259.0,4.4,8.3,289.0,246.46,201.38
2018,3,15,10,45,23.5,204.5,4.4,8.4,220.5,191.06,155.45
2018,3,15,11,0,3.0,150.0,4.4,8.5,152.0,127.73,102.37
2018,3,15,11,15,13.5,209.0,4.45,8.5,219.0,186.53,151.44
2018,3,15,11,30,24.0,268.0,4.5,8.5,286.0,247.92,201.9
2018,3,15,11,45,31.0,277.5,4.6,8.5,301.0,276.03,224.88
2018,3,15,12,0,38.0,287.0,4.7,8.5,316.0,294.8,240.33
2018,3,15,12,15,57.5,274.5,4.8,8.5,318.5,303.63,248.37
2018,3,15,12,30,77.0,262.0,4.9,8.5,321.0,313.18,257.12
2018,3,15,12,45,88.5,301.0,5.05,8.55,368.0,367.96,301.71
2018,3,15,13,0,100.0,340.0,5.2,8.6,415.0,425.33,347.9
2018,3,15,13,15,98.5,332.0,5.1,8.5,405.0,420.89,344.54
2018,3,15,13,30,97.0,324.0,5.0,8.4,395.0,415.88,340.94
2018,3,15,13,45,89.5,298.5,4.95,8.25,362.5,384.72,316.47
2018,3,15,14,0,82.0,273.0,4.9,8.1,330.0,352.61,291.13
2018,3,15,14,15,221.5,264.5,4.8,8.05,408.5,532.39,440.55
2018,3,15,14,30,361.0,256.0,4.7,8.0,487.0,667.32,550.3
2018,3,15,14,45,253.5,238.0,4.55,7.9,395.5,538.9,447.22
2018,3,15,15,0,146.0,220.0,4.4,7.8,304.0,388.85,325.15
2018,3,15,15,15,96.5,196.0,4.4,7.8,250.0,312.61,262.31
2018,3,15,15,30,47.0,172.0,4.4,7.8,196.0,218.02,182.56
2018,3,15,15,45,81.0,168.5,4.25,7.75,205.0,248.61,210.4
2018,3,15,16,0,115.0,165.0,4.1,7.7,214.0,296.62,252.24
2018,3,15,16,15,203.0,140.5,4.0,7.5,213.5,361.74,310.12
2018,3,15,16,30,291.0,116.0,3.9,7.3,213.0,400.09,345.04
2018,3,15,16,45,318.5,97.0,3.8,7.1,187.0,408.03,352.01
2018,3,15,17,0,346.0,78.0,3.7,6.9,161.0,392.84,339.04
2018,3,15,17,15,282.0,63.5,3.65,6.7,120.5,314.62,270.0
2018,3,15,17,30,218.0,49.0,3.6,6.5,80.0,242.04,203.76
2018,3,15,17,45,139.5,32.5,3.5,6.25,49.5,164.28,126.76
2018,3,15,18,0,61.0,16.0,3.4,6.0,19.0,47.98,0.0
2018,3,15,18,15,30.5,8.0,3.4,6.0,9.5,6.83,0.0
2018,3,15,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,5.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,5.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,6,15,3.5,3.5,2.0,4.5,3.5,0.0,0.0
2018,3,16,6,30,7.0,7.0,2.2,4.7,7.0,5.97,0.0
2018,3,16,6,45,3.5,17.0,2.4,4.9,17.0,14.02,5.68
2018,3,16,7,0,0.0,27.0,2.6,5.1,27.0,22.29,14.41
2018,3,16,7,15,0.0,42.5,2.75,5.1,42.5,35.09,26.54
2018,3,16,7,30,0.0,58.0,2.9,5.1,58.0,47.4,38.13
2018,3,16,7,45,0.0,48.5,3.05,5.15,48.5,40.11,31.52
2018,3,16,8,0,0.0,39.0,3.2,5.2,39.0,32.21,24.2
2018,3,16,8,15,7.5,52.0,3.3,5.3,55.0,43.1,34.16
2018,3,16,8,30,15.0,65.0,3.4,5.4,71.0,54.8,42.11
2018,3,16,8,45,86.0,109.0,3.55,5.5,151.5,98.26,76.25
2018,3,16,9,0,157.0,153.0,3.7,5.6,232.0,153.29,120.29
2018,3,16,9,15,196.5,194.5,3.8,5.7,301.5,208.26,166.25
2018,3,16,9,30,236.0,236.0,3.9,5.8,371.0,270.22,218.33
2018,3,16,9,45,181.5,251.0,4.0,5.95,359.0,279.07,228.02
2018,3,16,10,0,127.0,266.0,4.1,6.1,347.0,282.1,231.82
2018,3,16,10,15,146.0,280.0,4.15,6.15,377.5,315.62,259.87
2018,3,16,10,30,165.0,294.0,4.2,6.2,408.0,351.35,289.51
2018,3,16,10,45,381.0,261.5,4.3,6.3,536.5,486.38,401.2
2018,3,16,11,0,597.0,229.0,4.4,6.4,665.0,632.79,519.82
2018,3,16,11,15,515.5,265.5,4.4,6.55,648.0,638.74,523.06
2018,3,16,11,30,434.0,302.0,4.4,6.7,631.0,639.58,522.3
2018,3,16,11,45,345.0,334.0,4.45,6.85,597.0,611.05,498.68
2018,3,16,12,0,256.0,366.0,4.5,7.0,563.0,586.69,477.65
2018,3,16,12,15,262.0,365.0,4.55,7.15,567.0,606.69,493.62
2018,3,16,12,30,268.0,364.0,4.6,7.3,571.0,625.86,508.72
2018,3,16,12,45,438.5,299.0,4.65,7.45,633.5,749.68,608.71
2018,3,16,13,0,609.0,234.0,4.7,7.6,696.0,868.99,702.82
2018,3,16,13,15,779.5,164.0,4.75,7.65,743.0,979.9,785.74
2018,3,16,13,30,950.0,94.0,4.8,7.7,790.0,1067.02,848.93
2018,3,16,13,45,944.0,92.5,4.85,7.75,766.0,1071.17,852.54
2018,3,16,14,0,938.0,91.0,4.9,7.8,742.0,1071.08,853.95
2018,3,16,14,15,884.5,105.0,4.9,7.75,697.5,1036.9,830.81
2018,3,16,14,30,831.0,119.0,4.9,7.7,653.0,1011.49,814.26
2018,3,16,14,45,803.5,118.5,4.95,7.65,611.0,979.23,793.03
2018,3,16,15,0,776.0,118.0,5.0,7.6,569.0,950.88,774.65
2018,3,16,15,15,746.0,115.0,5.0,7.6,522.5,907.46,744.28
2018,3,16,15,30,716.0,112.0,5.0,7.6,476.0,861.68,711.9
2018,3,16,15,45,763.0,93.0,4.85,7.3,448.0,859.56,712.52
2018,3,16,16,0,810.0,74.0,4.7,7.0,420.0,858.55,713.72
2018,3,16,16,15,775.5,70.5,4.4,6.7,368.5,798.93,668.51
2018,3,16,16,30,741.0,67.0,4.1,6.4,317.0,738.39,621.97
2018,3,16,16,45,690.0,62.0,3.8,6.05,264.5,662.25,562.13
2018,3,16,17,0,639.0,57.0,3.5,5.7,212.0,594.41,506.91
2018,3,16,17,15,557.5,49.5,3.25,5.3,161.5,497.71,425.45
2018,3,16,17,30,476.0,42.0,3.0,4.9,111.0,406.76,343.86
2018,3,16,17,45,329.0,31.5,2.75,4.45,70.0,279.06,221.55
2018,3,16,18,0,182.0,21.0,2.5,4.0,29.0,145.22,0.0
2018,3,16,18,15,91.0,10.5,2.45,3.85,14.5,8.96,0.0
2018,3,16,18,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,6,15,11.5,7.5,1.35,2.75,8.0,0.0,0.0
2018,3,17,6,30,23.0,15.0,1.5,3.3,16.0,12.8,0.0
2018,3,17,6,45,105.0,33.0,1.65,3.85,46.5,25.62,15.76
2018,3,17,7,0,187.0,51.0,1.8,4.4,77.0,39.16,29.75
2018,3,17,7,15,399.0,54.0,1.9,4.7,140.0,43.01,33.88
2018,3,17,7,30,611.0,57.0,2.0,5.0,203.0,45.37,36.31
2018,3,17,7,45,671.0,61.0,2.1,5.3,256.0,47.9,38.7
2018,3,17,8,0,731.0,65.0,2.2,5.6,309.0,54.99,45.12
2018,3,17,8,15,749.5,72.0,2.2,5.85,356.5,59.79,49.34
2018,3,17,8,30,768.0,79.0,2.2,6.1,404.0,115.37,67.76
2018,3,17,8,45,671.5,109.0,2.15,6.3,417.0,175.19,114.73
2018,3,17,9,0,575.0,139.0,2.1,6.5,430.0,227.69,164.18
2018,3,17,9,15,310.5,155.0,2.05,6.7,314.0,208.86,161.58
2018,3,17,9,30,46.0,171.0,2.0,6.9,198.0,155.39,125.85
2018,3,17,9,45,27.0,139.0,1.95,7.05,155.0,126.55,102.14
2018,3,17,10,0,8.0,107.0,1.9,7.2,112.0,92.64,73.64
2018,3,17,10,15,5.0,102.5,1.85,7.35,105.5,87.93,69.57
2018,3,17,10,30,2.0,98.0,1.8,7.5,99.0,82.8,65.08
2018,3,17,10,45,6.0,136.0,1.75,7.7,140.0,117.37,94.04
2018,3,17,11,0,10.0,174.0,1.7,7.9,181.0,152.86,123.34
2018,3,17,11,15,7.0,169.5,1.7,8.05,174.5,147.71,118.76
2018,3,17,11,30,4.0,165.0,1.7,8.2,168.0,142.18,113.98
2018,3,17,11,45,5.5,155.5,1.7,8.4,159.5,135.63,108.52
2018,3,17,12,0,7.0,146.0,1.7,8.6,151.0,129.1,103.11
2018,3,17,12,15,4.5,126.0,1.75,8.65,129.5,109.95,87.15
2018,3,17,12,30,2.0,106.0,1.8,8.7,108.0,90.61,70.97
2018,3,17,12,45,19.0,164.0,1.85,8.75,178.5,166.72,134.8
2018,3,17,13,0,36.0,222.0,1.9,8.8,249.0,241.16,195.85
2018,3,17,13,15,245.0,250.0,1.95,8.8,431.0,515.88,418.72
2018,3,17,13,30,454.0,278.0,2.0,8.8,613.0,784.22,620.38
2018,3,17,13,45,597.0,222.0,2.05,8.8,647.5,884.12,694.03
2018,3,17,14,0,740.0,166.0,2.1,8.8,682.0,976.9,759.83
2018,3,17,14,15,728.5,161.5,2.1,8.7,651.5,964.13,751.4
2018,3,17,14,30,717.0,157.0,2.1,8.6,621.0,947.81,741.85
2018,3,17,14,45,558.0,181.5,2.1,8.55,530.0,802.26,639.99
2018,3,17,15,0,399.0,206.0,2.1,8.5,439.0,668.38,540.75
2018,3,17,15,15,231.0,210.0,2.1,8.5,342.5,482.35,396.72
2018,3,17,15,30,63.0,214.0,2.1,8.5,246.0,283.9,234.73
2018,3,17,15,45,67.0,186.5,1.9,8.3,218.0,256.95,214.42
2018,3,17,16,0,71.0,159.0,1.7,8.1,190.0,229.22,192.47
2018,3,17,16,15,161.0,124.5,1.5,7.7,183.0,284.02,242.15
2018,3,17,16,30,251.0,90.0,1.3,7.3,176.0,350.64,299.64
2018,3,17,16,45,414.0,76.5,1.05,6.95,190.5,455.78,386.91
2018,3,17,17,0,577.0,63.0,0.8,6.6,205.0,554.29,461.77
2018,3,17,17,15,511.5,54.0,0.85,6.05,158.0,469.69,392.7
2018,3,17,17,30,446.0,45.0,0.9,5.5,111.0,389.41,323.62
2018,3,17,17,45,309.0,33.0,0.95,4.95,70.0,267.63,211.85
2018,3,17,18,0,172.0,21.0,1.0,4.4,29.0,143.43,0.0
2018,3,17,18,15,86.0,10.5,1.0,4.2,14.5,52.79,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.15,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,3,18,6,15,97.0,10.0,0.4,1.5,14.5,8.54,0.0
2018,3,18,6,30,194.0,20.0,0.4,1.8,29.0,16.92,0.0
2018,3,18,6,45,310.0,31.0,0.4,2.15,66.5,25.67,16.46
2018,3,18,7,0,426.0,42.0,0.4,2.5,104.0,34.29,25.75
2018,3,18,7,15,360.0,62.0,0.5,3.1,129.0,46.98,37.88
2018,3,18,7,30,294.0,82.0,0.6,3.7,154.0,60.24,50.29
2018,3,18,7,45,241.5,107.5,0.65,4.35,175.5,78.61,67.06
2018,3,18,8,0,189.0,133.0,0.7,5.0,197.0,97.38,83.81
2018,3,18,8,15,266.5,147.5,0.75,5.75,253.0,104.03,89.29
2018,3,18,8,30,344.0,162.0,0.8,6.5,309.0,141.4,104.32
2018,3,18,8,45,492.0,148.5,0.85,7.2,385.5,178.82,124.84
2018,3,18,9,0,640.0,135.0,0.9,7.9,462.0,238.64,168.67
2018,3,18,9,15,482.5,180.5,0.95,8.35,439.0,275.3,207.86
2018,3,18,9,30,325.0,226.0,1.0,8.8,416.0,292.74,229.12
2018,3,18,9,45,223.5,264.5,1.05,9.2,399.0,306.53,243.57
2018,3,18,10,0,122.0,303.0,1.1,9.6,382.0,309.39,247.23
2018,3,18,10,15,161.0,319.0,1.05,9.85,428.5,355.48,283.36
2018,3,18,10,30,200.0,335.0,1.0,10.1,475.0,406.12,322.31
2018,3,18,10,45,253.0,338.5,0.95,10.35,521.5,466.35,368.02
2018,3,18,11,0,306.0,342.0,0.9,10.6,568.0,525.37,411.96
2018,3,18,11,15,299.5,352.5,0.8,10.75,577.5,552.01,430.17
2018,3,18,11,30,293.0,363.0,0.7,10.9,587.0,577.4,447.25
2018,3,18,11,45,322.5,359.0,0.6,11.05,608.5,616.86,474.83
2018,3,18,12,0,352.0,355.0,0.5,11.2,630.0,657.2,502.24
2018,3,18,12,15,323.5,362.5,0.45,11.05,615.0,658.24,501.63
2018,3,18,12,30,295.0,370.0,0.4,10.9,600.0,656.29,499.4
2018,3,18,12,45,231.0,374.5,0.4,10.8,553.5,596.56,456.64
2018,3,18,13,0,167.0,379.0,0.4,10.7,507.0,550.18,423.0
2018,3,18,13,15,143.5,368.5,0.45,10.6,477.0,524.11,405.24
2018,3,18,13,30,120.0,358.0,0.5,10.5,447.0,496.27,385.67
2018,3,18,13,45,109.0,342.5,0.6,10.45,421.5,452.43,354.98
2018,3,18,14,0,98.0,327.0,0.7,10.4,396.0,428.7,338.67
2018,3,18,14,15,84.0,308.5,0.75,10.25,366.0,397.72,316.1
2018,3,18,14,30,70.0,290.0,0.8,10.1,336.0,366.15,292.77
2018,3,18,14,45,53.0,260.5,0.8,10.0,294.0,318.09,255.91
2018,3,18,15,0,36.0,231.0,0.8,9.9,252.0,269.78,218.22
2018,3,18,15,15,25.0,203.0,0.8,9.9,217.0,210.81,171.33
2018,3,18,15,30,14.0,175.0,0.8,9.9,182.0,172.61,140.43
2018,3,18,15,45,26.5,161.5,0.7,9.4,173.5,187.52,154.1
2018,3,18,16,0,39.0,148.0,0.6,8.9,165.0,185.79,153.8
2018,3,18,16,15,58.0,140.0,0.65,8.55,162.0,196.08,163.82
2018,3,18,16,30,77.0,132.0,0.7,8.2,159.0,205.89,173.25
2018,3,18,16,45,88.5,111.0,0.7,7.8,137.0,205.82,173.87
2018,3,18,17,0,100.0,90.0,0.7,7.4,115.0,187.82,159.07
2018,3,18,17,15,95.5,71.5,0.75,7.15,91.0,160.46,135.06
2018,3,18,17,30,91.0,53.0,0.8,6.9,67.0,132.93,109.89
2018,3,18,17,45,58.0,35.5,0.85,6.65,43.0,89.26,68.5
2018,3,18,18,0,25.0,18.0,0.9,6.4,19.0,39.27,0.0
2018,3,18,18,15,12.5,9.0,0.9,6.3,9.5,14.04,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,120.0,11.0,1.25,1.2,17.0,9.39,0.0
2018,3,19,6,30,240.0,22.0,1.4,2.0,34.0,18.71,0.0
2018,3,19,6,45,297.5,33.0,1.5,2.8,65.5,27.28,18.07
2018,3,19,7,0,355.0,44.0,1.6,3.6,97.0,35.56,26.77
2018,3,19,7,15,382.5,60.5,1.75,4.35,138.0,45.97,36.74
2018,3,19,7,30,410.0,77.0,1.9,5.1,179.0,57.45,47.44
2018,3,19,7,45,542.5,77.5,2.05,5.8,244.5,59.38,49.14
2018,3,19,8,0,675.0,78.0,2.2,6.5,310.0,59.4,48.96
2018,3,19,8,15,761.5,73.0,2.35,7.2,373.0,60.47,49.67
2018,3,19,8,30,848.0,68.0,2.5,7.9,436.0,115.04,63.32
2018,3,19,8,45,743.5,101.0,2.65,8.6,449.5,181.13,115.44
2018,3,19,9,0,639.0,134.0,2.8,9.3,463.0,238.47,169.08
2018,3,19,9,15,607.0,155.0,2.8,9.65,489.0,292.69,218.99
2018,3,19,9,30,575.0,176.0,2.8,10.0,515.0,339.8,262.6
2018,3,19,9,45,594.0,183.5,2.8,10.4,553.0,397.47,312.39
2018,3,19,10,0,613.0,191.0,2.8,10.8,591.0,453.93,360.03
2018,3,19,10,15,601.0,207.5,2.7,11.1,615.0,503.16,400.66
2018,3,19,10,30,589.0,224.0,2.6,11.4,639.0,547.01,435.71
2018,3,19,10,45,588.0,235.5,2.55,11.7,661.0,594.29,472.36
2018,3,19,11,0,587.0,247.0,2.5,12.0,683.0,640.24,506.9
2018,3,19,11,15,579.0,257.0,2.5,12.35,695.0,678.25,534.81
2018,3,19,11,30,571.0,267.0,2.5,12.7,707.0,713.95,560.43
2018,3,19,11,45,463.5,310.0,2.5,13.05,669.5,696.95,545.27
2018,3,19,12,0,356.0,353.0,2.5,13.4,632.0,658.57,514.68
2018,3,19,12,15,309.0,366.0,2.45,13.7,608.5,648.73,506.09
2018,3,19,12,30,262.0,379.0,2.4,14.0,585.0,634.97,494.3
2018,3,19,12,45,346.0,348.0,2.3,14.25,617.0,695.66,540.36
2018,3,19,13,0,430.0,317.0,2.2,14.5,649.0,775.34,598.07
2018,3,19,13,15,366.5,329.0,2.05,14.65,608.0,721.17,556.88
2018,3,19,13,30,303.0,341.0,1.9,14.8,567.0,681.28,526.38
2018,3,19,13,45,292.0,331.5,1.75,15.0,543.5,667.87,516.31
2018,3,19,14,0,281.0,322.0,1.6,15.2,520.0,652.61,504.7
2018,3,19,14,15,329.0,298.0,1.45,14.95,520.5,679.05,525.63
2018,3,19,14,30,377.0,274.0,1.3,14.7,521.0,703.18,544.32
2018,3,19,14,45,408.0,247.0,1.2,14.5,500.5,703.74,546.34
2018,3,19,15,0,439.0,220.0,1.1,14.3,480.0,723.51,561.71
2018,3,19,15,15,379.0,214.5,1.1,14.3,427.5,632.15,496.9
2018,3,19,15,30,319.0,209.0,1.1,14.3,375.0,563.84,447.83
2018,3,19,15,45,382.0,177.0,0.85,13.8,357.5,578.74,461.7
2018,3,19,16,0,445.0,145.0,0.6,13.3,340.0,609.71,485.31
2018,3,19,16,15,371.0,133.0,0.6,12.95,282.0,517.45,417.18
2018,3,19,16,30,297.0,121.0,0.6,12.6,224.0,409.31,335.84
2018,3,19,16,45,365.5,97.5,0.6,12.25,204.0,444.05,365.75
2018,3,19,17,0,434.0,74.0,0.6,11.9,184.0,451.54,372.23
2018,3,19,17,15,366.0,62.0,0.7,11.3,140.0,369.56,305.84
2018,3,19,17,30,298.0,50.0,0.8,10.7,96.0,293.45,241.4
2018,3,19,17,45,207.0,35.5,0.95,10.15,61.5,206.48,162.82
2018,3,19,18,0,116.0,21.0,1.1,9.6,27.0,112.91,16.48
2018,3,19,18,15,58.0,10.5,1.1,9.3,13.5,38.38,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,20,6,15,2.5,3.0,0.75,6.1,3.0,2.56,0.0
2018,3,20,6,30,5.0,6.0,1.0,6.2,6.0,5.06,0.0
2018,3,20,6,45,2.5,10.0,1.2,6.25,10.0,8.22,1.5
2018,3,20,7,0,0.0,14.0,1.4,6.3,14.0,11.51,4.8
2018,3,20,7,15,0.0,18.5,1.35,6.45,18.5,15.22,8.36
2018,3,20,7,30,0.0,23.0,1.3,6.6,23.0,18.94,11.87
2018,3,20,7,45,0.0,21.0,1.3,6.75,21.0,17.3,10.36
2018,3,20,8,0,0.0,19.0,1.3,6.9,19.0,15.65,8.81
2018,3,20,8,15,0.0,30.5,1.25,7.1,30.5,25.18,17.52
2018,3,20,8,30,0.0,42.0,1.2,7.3,42.0,34.73,24.82
2018,3,20,8,45,0.0,55.0,1.2,7.45,55.0,45.56,34.11
2018,3,20,9,0,0.0,68.0,1.2,7.6,68.0,56.41,43.33
2018,3,20,9,15,0.0,74.5,1.5,7.7,74.5,61.87,47.83
2018,3,20,9,30,0.0,81.0,1.8,7.8,81.0,67.33,52.32
2018,3,20,9,45,0.0,94.5,2.1,7.9,94.5,78.64,61.78
2018,3,20,10,0,0.0,108.0,2.4,8.0,108.0,89.84,71.08
2018,3,20,10,15,0.0,107.5,2.65,8.05,107.5,89.52,70.65
2018,3,20,10,30,0.0,107.0,2.9,8.1,107.0,89.19,70.24
2018,3,20,10,45,0.5,122.0,3.2,8.15,122.5,102.17,81.04
2018,3,20,11,0,1.0,137.0,3.5,8.2,138.0,115.33,91.95
2018,3,20,11,15,1.0,131.0,3.55,8.3,132.0,110.47,87.76
2018,3,20,11,30,1.0,125.0,3.6,8.4,126.0,105.55,83.56
2018,3,20,11,45,1.0,130.5,3.7,8.45,131.5,110.42,87.58
2018,3,20,12,0,1.0,136.0,3.8,8.5,137.0,115.33,91.63
2018,3,20,12,15,0.5,105.0,3.85,8.5,105.5,88.36,69.07
2018,3,20,12,30,0.0,74.0,3.9,8.5,74.0,61.71,46.68
2018,3,20,12,45,0.0,70.5,3.95,8.5,70.5,58.77,44.23
2018,3,20,13,0,0.0,67.0,4.0,8.5,67.0,55.83,41.78
2018,3,20,13,15,0.0,62.0,3.85,8.5,62.0,51.63,38.26
2018,3,20,13,30,0.0,57.0,3.7,8.5,57.0,47.44,34.75
2018,3,20,13,45,0.0,56.5,3.6,8.55,56.5,47.0,34.42
2018,3,20,14,0,0.0,56.0,3.5,8.6,56.0,46.56,34.1
2018,3,20,14,15,0.0,63.5,3.4,8.55,63.5,52.8,39.48
2018,3,20,14,30,0.0,71.0,3.3,8.5,71.0,59.03,44.87
2018,3,20,14,45,0.0,79.5,3.2,8.5,79.5,66.11,51.0
2018,3,20,15,0,0.0,88.0,3.1,8.5,88.0,73.19,57.16
2018,3,20,15,15,0.0,91.0,3.1,8.5,91.0,75.73,59.49
2018,3,20,15,30,0.0,94.0,3.1,8.5,94.0,78.65,62.17
2018,3,20,15,45,0.0,84.5,2.95,8.3,84.5,70.22,55.19
2018,3,20,16,0,0.0,75.0,2.8,8.1,75.0,62.22,48.52
2018,3,20,16,15,0.0,69.5,2.85,8.0,69.5,57.62,44.71
2018,3,20,16,30,0.0,64.0,2.9,7.9,64.0,53.03,40.85
2018,3,20,16,45,0.0,52.5,2.9,7.8,52.5,43.44,32.55
2018,3,20,17,0,0.0,41.0,2.9,7.7,41.0,33.87,24.15
2018,3,20,17,15,0.0,31.0,2.75,7.55,31.0,25.57,16.76
2018,3,20,17,30,0.0,21.0,2.6,7.4,21.0,17.29,9.32
2018,3,20,17,45,0.0,14.5,2.5,7.2,14.5,11.93,4.29
2018,3,20,18,0,0.0,8.0,2.4,7.0,8.0,6.57,0.0
2018,3,20,18,15,0.0,4.0,2.75,7.1,4.0,3.41,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.7,7.95,3.0,2.56,0.0
2018,3,21,6,30,0.0,6.0,1.7,8.2,6.0,4.92,0.0
2018,3,21,6,45,0.0,6.0,1.65,8.5,6.0,4.92,0.0
2018,3,21,7,0,0.0,6.0,1.6,8.8,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.1,8.0,6.57,0.34
2018,3,21,7,30,0.0,10.0,1.8,9.4,10.0,8.22,1.87
2018,3,21,7,45,0.0,22.0,1.85,9.65,22.0,18.12,10.94
2018,3,21,8,0,0.0,34.0,1.9,9.9,34.0,28.06,19.95
2018,3,21,8,15,0.0,37.0,2.05,10.2,37.0,30.56,22.11
2018,3,21,8,30,0.0,40.0,2.2,10.5,40.0,33.07,23.0
2018,3,21,8,45,0.0,51.0,2.35,10.75,51.0,42.23,30.75
2018,3,21,9,0,0.0,62.0,2.5,11.0,62.0,51.41,38.44
2018,3,21,9,15,0.0,78.0,2.6,11.3,78.0,64.8,49.6
2018,3,21,9,30,0.0,94.0,2.7,11.6,94.0,78.17,60.65
2018,3,21,9,45,0.0,103.0,2.85,11.85,103.0,85.63,66.66
2018,3,21,10,0,0.0,112.0,3.0,12.1,112.0,93.14,72.7
2018,3,21,10,15,0.0,118.5,3.15,12.5,118.5,98.66,77.01
2018,3,21,10,30,0.0,125.0,3.3,12.9,125.0,104.22,81.35
2018,3,21,10,45,3.5,158.5,3.45,13.25,161.0,134.74,106.24
2018,3,21,11,0,7.0,192.0,3.6,13.6,197.0,166.11,131.54
2018,3,21,11,15,9.0,210.5,3.7,13.8,217.5,184.35,146.1
2018,3,21,11,30,11.0,229.0,3.8,14.0,238.0,203.06,160.99
2018,3,21,11,45,14.0,247.0,3.9,14.25,258.0,222.64,176.53
2018,3,21,12,0,17.0,265.0,4.0,14.5,278.0,242.79,192.46
2018,3,21,12,15,19.5,279.5,3.9,14.5,294.5,259.89,206.02
2018,3,21,12,30,22.0,294.0,3.8,14.5,311.0,277.46,219.94
2018,3,21,12,45,26.0,303.0,3.75,14.55,323.0,309.31,245.09
2018,3,21,13,0,30.0,312.0,3.7,14.6,335.0,325.88,258.18
2018,3,21,13,15,29.0,300.0,3.6,14.6,322.0,315.85,250.43
2018,3,21,13,30,28.0,288.0,3.5,14.6,309.0,305.41,242.47
2018,3,21,13,45,74.5,312.0,3.4,14.6,365.5,381.87,304.27
2018,3,21,14,0,121.0,336.0,3.3,14.6,422.0,482.59,383.1
2018,3,21,14,15,153.5,324.5,3.35,14.6,429.0,507.47,403.58
2018,3,21,14,30,186.0,313.0,3.4,14.6,436.0,531.48,423.81
2018,3,21,14,45,148.0,287.0,3.45,14.6,381.5,465.62,373.34
2018,3,21,15,0,110.0,261.0,3.5,14.6,327.0,377.85,305.32
2018,3,21,15,15,165.0,242.5,3.5,14.6,333.5,433.62,352.18
2018,3,21,15,30,220.0,224.0,3.5,14.6,340.0,465.08,379.51
2018,3,21,15,45,179.0,196.5,3.35,14.15,285.0,391.51,321.91
2018,3,21,16,0,138.0,169.0,3.2,13.7,230.0,318.89,264.12
2018,3,21,16,15,160.0,153.5,3.15,13.4,216.5,318.75,266.03
2018,3,21,16,30,182.0,138.0,3.1,13.1,203.0,316.68,265.87
2018,3,21,16,45,133.0,116.5,3.05,12.8,160.0,247.08,207.66
2018,3,21,17,0,84.0,95.0,3.0,12.5,117.0,180.7,150.92
2018,3,21,17,15,51.5,74.0,2.95,12.3,86.5,117.69,96.36
2018,3,21,17,30,19.0,53.0,2.9,12.1,56.0,70.76,54.85
2018,3,21,17,45,10.0,35.0,2.85,11.9,36.5,45.08,31.6
2018,3,21,18,0,1.0,17.0,2.8,11.7,17.0,14.6,0.6
2018,3,21,18,15,0.5,8.5,2.9,11.6,8.5,7.51,0.0
2018,3,21,18,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.35,9.5,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.4,9.6,4.0,3.28,0.0
2018,3,22,6,45,0.0,6.0,3.4,9.65,6.0,4.92,0.0
2018,3,22,7,0,0.0,8.0,3.4,9.7,8.0,6.56,0.24
2018,3,22,7,15,0.0,12.5,3.5,9.8,12.5,10.27,3.69
2018,3,22,7,30,0.0,17.0,3.6,9.9,17.0,13.99,7.12
2018,3,22,7,45,0.0,20.5,3.7,10.0,20.5,16.88,9.76
2018,3,22,8,0,0.0,24.0,3.8,10.1,24.0,19.79,12.37
2018,3,22,8,15,0.0,34.5,3.9,10.2,34.5,28.49,20.2
2018,3,22,8,30,0.0,45.0,4.0,10.3,45.0,37.22,26.57
2018,3,22,8,45,1.0,66.0,4.05,10.45,66.5,54.88,41.55
2018,3,22,9,0,2.0,87.0,4.1,10.6,88.0,72.73,56.54
2018,3,22,9,15,3.5,125.5,4.25,10.65,127.5,104.31,82.98
2018,3,22,9,30,5.0,164.0,4.4,10.7,167.0,136.23,109.42
2018,3,22,9,45,44.5,203.0,4.55,10.75,232.5,185.12,149.23
2018,3,22,10,0,84.0,242.0,4.7,10.8,298.0,239.87,193.99
2018,3,22,10,15,68.0,271.0,4.85,10.8,317.5,263.11,213.0
2018,3,22,10,30,52.0,300.0,5.0,10.8,337.0,285.3,230.82
2018,3,22,10,45,54.5,300.5,5.15,10.8,340.5,293.48,237.49
2018,3,22,11,0,57.0,301.0,5.3,10.8,344.0,301.59,244.14
2018,3,22,11,15,88.5,328.0,5.35,10.75,396.5,354.97,287.69
2018,3,22,11,30,120.0,355.0,5.4,10.7,449.0,423.75,342.97
2018,3,22,11,45,162.5,366.5,5.45,10.65,495.0,479.81,388.26
2018,3,22,12,0,205.0,378.0,5.5,10.6,541.0,539.06,435.76
2018,3,22,12,15,315.5,352.0,5.55,10.65,603.5,639.96,516.9
2018,3,22,12,30,426.0,326.0,5.6,10.7,666.0,746.71,601.03
2018,3,22,12,45,377.5,343.5,5.6,10.75,642.5,720.19,579.68
2018,3,22,13,0,329.0,361.0,5.6,10.8,619.0,705.87,567.73
2018,3,22,13,15,583.0,249.0,5.6,10.8,694.5,869.65,699.48
2018,3,22,13,30,837.0,137.0,5.6,10.8,770.0,1016.62,809.13
2018,3,22,13,45,886.5,113.0,5.55,10.8,765.0,1038.0,824.25
2018,3,22,14,0,936.0,89.0,5.5,10.8,760.0,1067.99,846.45
2018,3,22,14,15,928.5,87.5,5.5,10.75,729.5,1061.64,843.19
2018,3,22,14,30,921.0,86.0,5.5,10.7,699.0,1051.2,837.4
2018,3,22,14,45,910.0,85.0,5.45,10.6,662.0,1033.87,826.57
2018,3,22,15,0,899.0,84.0,5.4,10.5,625.0,1012.8,813.16
2018,3,22,15,15,883.0,81.0,5.4,10.5,581.0,980.73,791.83
2018,3,22,15,30,867.0,78.0,5.4,10.5,537.0,945.47,768.09
2018,3,22,15,45,846.5,76.0,5.35,9.9,490.0,914.61,748.85
2018,3,22,16,0,826.0,74.0,5.3,9.3,443.0,870.6,719.27
2018,3,22,16,15,798.5,70.5,5.15,8.8,393.0,816.34,680.35
2018,3,22,16,30,771.0,67.0,5.0,8.3,343.0,760.71,639.44
2018,3,22,16,45,727.0,62.5,4.85,7.85,290.5,689.59,584.71
2018,3,22,17,0,683.0,58.0,4.7,7.4,238.0,619.13,528.44
2018,3,22,17,15,611.5,52.0,4.55,6.8,186.0,535.59,458.93
2018,3,22,17,30,540.0,46.0,4.4,6.2,134.0,450.56,383.52
2018,3,22,17,45,403.5,36.0,4.25,5.6,88.5,326.56,269.89
2018,3,22,18,0,267.0,26.0,4.1,5.0,43.0,203.91,101.69
2018,3,22,18,15,133.5,13.0,4.0,4.7,21.5,78.34,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.55,3.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,2.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,2.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.5,1.15,1.45,1.0,0.0,0.0
2018,3,23,6,0,16.0,3.0,1.1,1.7,2.0,0.0,0.0
2018,3,23,6,15,152.0,15.5,1.2,2.55,25.0,13.23,0.0
2018,3,23,6,30,288.0,28.0,1.3,3.4,48.0,23.72,10.37
2018,3,23,6,45,413.5,36.5,1.4,4.3,92.5,30.14,21.26
2018,3,23,7,0,539.0,45.0,1.5,5.2,137.0,36.68,27.88
2018,3,23,7,15,613.0,51.5,1.5,5.75,190.0,41.36,32.47
2018,3,23,7,30,687.0,58.0,1.5,6.3,243.0,50.14,40.59
2018,3,23,7,45,734.5,62.0,1.5,6.85,297.0,52.9,43.02
2018,3,23,8,0,782.0,66.0,1.5,7.4,351.0,55.7,45.39
2018,3,23,8,15,813.5,69.0,1.5,7.7,403.0,61.14,50.12
2018,3,23,8,30,845.0,72.0,1.5,8.0,455.0,123.27,68.71
2018,3,23,8,45,867.0,74.5,1.55,8.3,504.0,192.56,118.99
2018,3,23,9,0,889.0,77.0,1.6,8.6,553.0,258.43,175.18
2018,3,23,9,15,906.0,78.5,1.7,8.85,597.5,324.02,234.58
2018,3,23,9,30,923.0,80.0,1.8,9.1,642.0,390.59,294.99
2018,3,23,9,45,776.5,133.0,1.9,9.35,625.5,432.05,336.61
2018,3,23,10,0,630.0,186.0,2.0,9.6,609.0,460.26,364.33
2018,3,23,10,15,502.0,241.5,2.15,9.85,588.0,479.1,381.94
2018,3,23,10,30,374.0,297.0,2.3,10.1,567.0,480.43,383.96
2018,3,23,10,45,551.5,241.5,2.5,10.3,654.0,578.44,462.44
2018,3,23,11,0,729.0,186.0,2.7,10.5,741.0,688.4,548.48
2018,3,23,11,15,825.0,151.0,2.85,10.65,791.5,763.26,606.36
2018,3,23,11,30,921.0,116.0,3.0,10.8,842.0,838.0,661.67
2018,3,23,11,45,740.5,191.5,3.15,10.95,779.0,817.49,645.76
2018,3,23,12,0,560.0,267.0,3.3,11.1,716.0,764.05,604.07
2018,3,23,12,15,557.5,265.5,3.45,11.1,712.5,785.65,621.48
2018,3,23,12,30,555.0,264.0,3.6,11.1,709.0,804.67,636.4
2018,3,23,12,45,521.5,275.5,3.75,11.15,690.0,804.88,636.65
2018,3,23,13,0,488.0,287.0,3.9,11.2,671.0,801.24,634.18
2018,3,23,13,15,379.0,321.5,4.0,11.1,616.0,724.37,576.11
2018,3,23,13,30,270.0,356.0,4.1,11.0,561.0,662.99,528.36
2018,3,23,13,45,265.0,342.0,4.2,10.95,538.0,650.43,520.59
2018,3,23,14,0,260.0,328.0,4.3,10.9,515.0,636.05,511.16
2018,3,23,14,15,403.5,270.5,4.35,10.75,547.0,743.17,598.1
2018,3,23,14,30,547.0,213.0,4.4,10.6,579.0,827.42,666.6
2018,3,23,14,45,673.5,164.5,4.5,10.45,590.0,908.24,729.13
2018,3,23,15,0,800.0,116.0,4.6,10.3,601.0,964.23,772.48
2018,3,23,15,15,819.5,102.0,4.6,10.3,568.0,955.42,767.65
2018,3,23,15,30,839.0,88.0,4.6,10.3,535.0,941.65,759.79
2018,3,23,15,45,835.5,80.5,4.55,9.8,491.5,909.63,739.49
2018,3,23,16,0,832.0,73.0,4.5,9.3,448.0,874.18,716.47
2018,3,23,16,15,800.5,69.0,4.25,8.9,395.5,815.54,673.67
2018,3,23,16,30,769.0,65.0,4.0,8.5,343.0,755.86,629.48
2018,3,23,16,45,722.5,60.5,3.75,8.1,289.5,682.9,573.92
2018,3,23,17,0,676.0,56.0,3.5,7.7,236.0,610.95,517.1
2018,3,23,17,15,601.5,50.0,3.15,7.05,184.0,525.05,446.44
2018,3,23,17,30,527.0,44.0,2.8,6.4,132.0,438.93,371.11
2018,3,23,17,45,399.5,35.5,2.4,5.75,88.5,323.17,266.06
2018,3,23,18,0,272.0,27.0,2.0,5.1,45.0,208.57,116.91
2018,3,23,18,15,143.0,15.0,1.9,4.85,23.5,84.66,0.0
2018,3,23,18,30,14.0,3.0,1.8,4.6,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,4.35,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,3.55,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,3.6,2.0,0.0,0.0
2018,3,24,6,15,117.5,16.5,1.2,4.15,25.0,14.08,0.0
2018,3,24,6,30,225.0,31.0,1.4,4.7,48.0,24.12,12.13
2018,3,24,6,45,244.5,39.0,1.6,5.25,70.5,30.0,21.17
2018,3,24,7,0,264.0,47.0,1.8,5.8,93.0,35.68,26.94
2018,3,24,7,15,136.5,64.0,1.95,6.0,88.0,48.61,39.08
2018,3,24,7,30,9.0,81.0,2.1,6.2,83.0,64.89,54.09
2018,3,24,7,45,9.5,82.5,2.2,6.45,85.5,66.98,55.92
2018,3,24,8,0,10.0,84.0,2.3,6.7,88.0,68.82,57.42
2018,3,24,8,15,8.0,90.0,2.4,7.0,93.5,73.91,61.78
2018,3,24,8,30,6.0,96.0,2.5,7.3,99.0,79.43,63.22
2018,3,24,8,45,3.0,97.0,2.6,7.55,98.5,80.57,64.01
2018,3,24,9,0,0.0,98.0,2.7,7.8,98.0,81.18,64.39
2018,3,24,9,15,212.0,128.0,2.85,8.0,258.0,162.85,126.38
2018,3,24,9,30,424.0,158.0,3.0,8.2,418.0,277.21,217.81
2018,3,24,9,45,307.0,181.5,3.15,8.45,375.5,279.85,224.55
2018,3,24,10,0,190.0,205.0,3.3,8.7,333.0,264.46,214.49
2018,3,24,10,15,182.0,247.5,3.45,8.85,374.5,307.81,250.44
2018,3,24,10,30,174.0,290.0,3.6,9.0,416.0,353.22,287.1
2018,3,24,10,45,207.0,310.5,3.8,9.15,465.5,405.81,329.58
2018,3,24,11,0,240.0,331.0,4.0,9.3,515.0,470.33,380.93
2018,3,24,11,15,318.0,313.5,4.15,9.3,562.5,529.61,429.3
2018,3,24,11,30,396.0,296.0,4.3,9.3,610.0,605.96,490.42
2018,3,24,11,45,427.0,299.5,4.45,9.35,641.0,658.09,531.32
2018,3,24,12,0,458.0,303.0,4.6,9.4,672.0,711.09,572.71
2018,3,24,12,15,720.5,198.5,4.75,9.4,778.5,871.15,699.46
2018,3,24,12,30,983.0,94.0,4.9,9.4,885.0,1014.99,804.43
2018,3,24,12,45,981.0,93.5,5.05,9.35,876.5,1040.57,823.46
2018,3,24,13,0,979.0,93.0,5.2,9.3,868.0,1062.08,840.57
2018,3,24,13,15,870.5,136.0,5.25,9.2,814.5,1034.14,821.68
2018,3,24,13,30,762.0,179.0,5.3,9.1,761.0,995.39,795.21
2018,3,24,13,45,489.0,245.0,5.4,9.0,614.0,792.24,643.06
2018,3,24,14,0,216.0,311.0,5.5,8.9,467.0,549.41,450.17
2018,3,24,14,15,214.5,295.0,5.5,8.7,444.5,534.01,440.14
2018,3,24,14,30,213.0,279.0,5.5,8.5,422.0,517.32,428.28
2018,3,24,14,45,277.0,264.5,5.5,8.35,440.0,589.63,488.71
2018,3,24,15,0,341.0,250.0,5.5,8.2,458.0,636.74,529.06
2018,3,24,15,15,306.5,237.5,5.5,8.2,414.5,586.06,489.3
2018,3,24,15,30,272.0,225.0,5.5,8.2,371.0,535.21,449.27
2018,3,24,15,45,342.5,192.5,5.25,7.7,359.0,557.99,471.94
2018,3,24,16,0,413.0,160.0,5.0,7.2,347.0,595.76,505.76
2018,3,24,16,15,449.0,134.0,4.7,6.85,316.0,584.04,498.5
2018,3,24,16,30,485.0,108.0,4.4,6.5,285.0,567.15,486.59
2018,3,24,16,45,546.5,85.0,4.1,6.15,255.5,577.17,495.33
2018,3,24,17,0,608.0,62.0,3.8,5.8,226.0,572.07,490.7
2018,3,24,17,15,547.0,54.5,3.4,5.2,178.0,491.35,422.78
2018,3,24,17,30,486.0,47.0,3.0,4.6,130.0,414.6,354.03
2018,3,24,17,45,388.5,37.5,2.6,4.0,89.0,317.85,264.48
2018,3,24,18,0,291.0,28.0,2.2,3.4,48.0,221.04,136.33
2018,3,24,18,15,153.5,15.5,2.15,3.25,25.0,90.18,0.0
2018,3,24,18,30,16.0,3.0,2.1,3.1,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,2.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
