Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,929.0,102.5,0.8,17.6,833.5,604.21,454.64
2018,4,14,10,30,937.0,103.0,0.8,17.9,863.0,661.72,497.26
2018,4,14,10,45,943.0,103.0,0.85,18.2,885.0,715.95,536.72
2018,4,14,11,0,949.0,103.0,0.9,18.5,907.0,768.19,573.69
2018,4,14,11,15,952.0,104.0,0.95,18.7,921.5,816.87,606.24
2018,4,14,11,30,955.0,105.0,1.0,18.9,936.0,862.87,635.9
2018,4,14,11,45,956.0,105.0,1.05,19.1,942.0,903.4,661.77
2018,4,14,12,0,957.0,105.0,1.1,19.3,948.0,940.68,685.45
2018,4,14,12,15,956.5,105.5,1.25,19.4,946.5,973.71,708.32
2018,4,14,12,30,956.0,106.0,1.4,19.5,945.0,1003.12,728.93
2018,4,14,12,45,953.5,106.0,1.5,19.55,935.0,1026.37,745.06
2018,4,14,13,0,951.0,106.0,1.6,19.6,925.0,1045.68,758.84
2018,4,14,13,15,946.5,105.0,1.75,19.6,906.5,1057.94,769.24
2018,4,14,13,30,942.0,104.0,1.9,19.6,888.0,1066.05,777.16
2018,4,14,13,45,936.0,103.0,2.05,19.6,862.5,1068.49,781.58
2018,4,14,14,0,930.0,102.0,2.2,19.6,837.0,1066.79,783.47
2018,4,14,14,15,922.0,100.5,2.3,19.45,804.5,1058.41,780.96
2018,4,14,14,30,914.0,99.0,2.4,19.3,772.0,1046.02,775.97
2018,4,14,14,45,903.0,97.0,2.5,19.15,733.5,1026.17,766.14
2018,4,14,15,0,892.0,95.0,2.6,19.0,695.0,1002.64,753.88
2018,4,14,15,15,877.0,92.5,2.6,19.0,650.5,971.16,734.82
2018,4,14,15,30,862.0,90.0,2.6,19.0,606.0,936.57,713.61
2018,4,14,15,45,841.0,87.5,2.75,18.4,557.0,903.6,696.19
2018,4,14,16,0,820.0,85.0,2.9,17.8,508.0,857.83,669.2
2018,4,14,16,15,789.5,82.5,2.95,17.1,455.5,801.9,633.72
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,744.95,596.44
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,681.75,552.78
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,615.42,505.05
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,523.31,434.33
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,436.52,363.78
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,336.48,279.14
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,246.13,199.56
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,162.39,114.32
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,59.73,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,13.66,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,22.61,12.15
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,32.92,23.61
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,45.88,35.88
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,49.33,39.3
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,53.05,42.72
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,56.71,45.93
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,60.31,48.97
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,64.84,52.77
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,69.1,56.27
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,108.21,65.92
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,168.16,100.13
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,230.26,149.44
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,293.95,205.52
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,361.17,266.24
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,424.04,323.1
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,485.87,378.08
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,547.18,431.16
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,605.4,480.54
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,662.33,527.58
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,716.08,571.05
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,767.82,612.03
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,815.01,648.18
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,859.51,680.92
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,898.97,709.88
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,935.25,736.51
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,966.89,760.1
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,994.93,781.19
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,1015.86,797.3
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,1032.84,810.76
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,1043.91,820.47
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,1050.92,827.46
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,993.01,787.55
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,926.42,740.92
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,729.91,590.41
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,499.71,406.67
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,505.8,414.53
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,531.32,436.97
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,402.26,332.55
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,277.36,229.03
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,252.59,209.72
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,227.92,190.07
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,235.05,197.68
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,256.82,217.43
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,324.04,278.08
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,381.01,328.76
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,306.48,264.79
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,253.49,217.77
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,194.65,164.77
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,140.33,114.82
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,90.17,64.04
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,23.22,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,12.38,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,20.48,11.16
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,31.8,23.01
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,42.88,33.63
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,43.25,34.25
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,43.35,34.39
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,32.11,24.0
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,17.31,10.31
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,28.5,20.52
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,39.73,30.63
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,102.6,82.21
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,165.87,133.21
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,209.54,166.23
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,267.41,211.89
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,265.12,212.73
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,256.01,207.25
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,267.92,217.41
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,281.79,229.24
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,349.27,284.36
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,422.4,343.32
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,438.53,355.64
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,451.17,364.91
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,399.82,324.15
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,350.63,284.72
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,361.75,294.16
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,373.08,303.64
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,508.04,412.24
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,651.25,523.66
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,691.6,555.25
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,731.9,587.15
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,735.9,590.31
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,737.97,592.3
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,808.85,648.5
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,861.31,690.55
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,832.61,669.79
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,801.39,647.63
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,846.17,685.97
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,893.66,723.55
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,924.06,747.44
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,940.26,761.18
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,887.45,724.28
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,833.03,686.12
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,705.16,589.18
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,570.79,483.67
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,586.66,499.31
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,586.01,499.8
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,477.6,409.86
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,371.89,319.65
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,315.97,269.07
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,258.29,214.75
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,163.58,122.47
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,51.11,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.12,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,17.5,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,29.42,19.22
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,37.77,28.74
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,46.02,36.9
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,52.2,42.88
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,58.24,48.5
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,60.93,50.79
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,63.63,52.98
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,65.8,54.62
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,74.24,61.88
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,111.66,68.5
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,173.07,105.15
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,235.82,155.26
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,300.35,211.84
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,364.03,268.97
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,431.33,328.04
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,493.5,381.58
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,555.51,433.05
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,614.88,480.91
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,672.83,525.97
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,726.87,566.4
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,778.82,603.95
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,826.97,636.84
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,872.42,666.24
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,913.32,692.63
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,951.01,716.66
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,983.53,737.38
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,1012.41,755.68
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,1035.59,769.47
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,1054.83,780.74
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,1067.15,787.92
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,1075.34,792.63
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,1075.29,792.25
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,1071.09,789.47
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,1062.24,786.16
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,1049.4,780.43
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,1026.72,767.39
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,1012.27,759.93
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,976.72,738.48
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,938.16,715.1
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,900.41,695.58
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,859.99,673.22
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,802.7,635.45
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,744.37,596.18
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,673.45,546.28
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,599.5,492.44
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,519.95,431.7
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,444.25,370.56
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,360.73,300.28
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,283.46,232.02
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,184.37,138.43
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,64.76,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.85,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.28,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,5.74,0.0
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,7.39,1.06
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,9.03,2.68
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,18.53,11.52
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,28.06,20.34
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,28.06,20.29
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,28.07,20.22
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,34.73,26.19
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,41.4,32.11
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,73.18,57.73
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,103.07,82.76
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,98.91,78.86
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,94.29,74.7
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,129.65,103.79
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,165.82,133.1
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,227.38,182.27
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,295.82,236.2
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,394.38,313.19
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,507.92,399.87
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,532.38,417.54
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,554.43,433.63
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,575.41,449.11
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,595.1,463.48
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,568.37,442.88
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,546.51,425.78
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,519.29,405.22
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,473.31,370.54
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,529.39,413.78
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,570.5,445.06
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,568.55,444.01
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,565.55,442.53
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,616.28,482.9
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,687.03,536.78
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,680.15,533.61
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,671.01,529.44
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,749.9,591.86
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,804.06,635.54
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,876.36,690.43
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,922.06,724.16
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,900.37,711.35
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,874.05,695.81
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,825.3,663.0
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,774.62,628.32
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,712.46,584.24
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,650.15,538.73
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,573.07,479.97
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,498.63,418.93
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,413.59,346.29
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,331.35,272.87
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,219.85,168.37
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,110.28,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,40.54,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,7.68,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,17.23,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,26.59,17.33
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,32.62,23.94
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,38.68,29.86
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,43.28,34.2
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,52.05,42.16
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,55.08,44.75
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,58.09,47.22
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,60.88,49.43
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,63.56,51.52
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,104.32,59.52
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,173.75,103.03
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,237.32,154.06
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,302.08,211.19
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,365.53,268.67
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,429.44,325.92
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,492.0,380.78
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,554.06,433.48
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,613.56,482.68
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,671.6,529.19
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,726.28,571.75
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,778.77,611.5
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,826.75,645.67
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,871.97,676.79
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,912.57,704.78
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,949.9,730.36
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,977.5,748.97
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,1000.88,764.74
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,1022.24,778.86
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,1039.64,790.33
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,980.3,749.57
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,910.45,700.2
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,996.43,762.3
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,1072.87,814.18
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,1032.2,786.7
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,1001.56,767.04
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,1013.12,776.16
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,1007.32,773.14
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,976.52,753.79
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,942.58,732.39
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,910.09,710.35
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,864.97,679.17
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,810.0,641.85
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,753.84,603.04
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,688.51,556.19
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,627.76,511.61
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,550.76,454.09
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,476.98,395.33
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,386.23,319.86
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,303.01,247.26
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,200.7,153.25
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,100.47,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,35.83,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,6.83,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,18.01,0.0
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,29.08,19.57
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,35.38,26.31
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,41.71,32.44
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,45.37,35.91
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,49.07,39.22
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,56.82,46.02
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,60.14,48.68
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,62.1,50.07
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,64.02,51.4
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,105.68,59.88
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,168.18,97.41
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,237.07,152.01
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,300.53,206.91
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,363.18,262.6
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,426.17,317.92
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,487.76,370.78
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,548.94,421.62
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,607.68,469.04
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,664.92,513.8
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,718.66,554.59
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,770.21,592.68
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,817.4,625.46
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,861.78,655.35
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,901.58,681.86
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,938.06,705.97
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,969.62,726.73
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,997.53,745.02
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,1020.27,760.17
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,1039.08,772.82
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,1051.87,782.23
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,1060.55,789.13
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,1062.59,791.68
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,1060.52,791.71
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,1051.19,787.55
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,1037.84,780.88
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,1018.21,770.44
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,994.94,757.55
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,964.74,738.78
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,931.41,717.82
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,889.58,693.53
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,854.67,673.66
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,801.84,639.06
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,747.75,602.79
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,684.37,558.44
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,621.22,512.76
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,551.3,459.61
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,480.55,402.08
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,394.61,329.24
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,315.53,258.99
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,217.46,167.76
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,120.65,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,44.26,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,7.68,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,17.89,1.62
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,28.07,18.84
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,34.44,25.46
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,40.8,31.58
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,45.28,35.77
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,49.72,39.73
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,57.49,46.58
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,60.75,49.24
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,62.67,50.65
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,64.54,51.99
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,106.39,60.43
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,167.85,97.44
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,236.3,151.59
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,299.17,205.62
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,361.6,260.15
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,424.46,314.05
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,485.59,365.15
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,546.27,414.04
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,604.19,459.25
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,660.67,501.77
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,714.05,540.66
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,765.34,576.89
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,813.28,608.37
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,858.55,636.94
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,898.78,662.41
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,935.82,685.65
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,967.23,705.03
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,995.0,722.06
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,1018.09,736.27
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,1037.27,748.09
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,1049.46,755.91
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,1057.52,761.36
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,1059.98,763.49
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,1058.34,763.25
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,1049.56,759.92
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,1036.82,754.26
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,1017.19,744.14
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,993.91,731.74
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,963.13,713.65
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,929.22,693.48
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,887.11,668.01
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,851.99,647.04
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,798.81,613.9
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,744.48,579.23
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,680.81,536.7
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,621.57,495.96
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,548.54,442.75
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,478.18,388.19
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,393.5,319.53
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,315.34,252.83
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,216.87,165.05
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,120.79,12.41
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,44.01,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,9.39,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,21.0,5.47
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,32.43,22.72
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,39.05,29.55
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,45.67,35.9
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,49.98,39.92
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,54.27,43.73
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,57.18,46.12
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,65.48,53.22
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,66.87,54.09
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,73.19,59.26
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,114.93,68.82
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,181.51,110.6
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,241.12,156.37
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,304.34,209.17
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,366.45,263.77
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,424.87,314.01
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,487.41,364.98
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,552.92,416.74
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,595.72,449.78
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,627.29,472.77
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,660.45,496.27
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,687.77,514.65
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,707.6,527.88
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,722.5,537.35
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,755.82,560.06
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,787.68,581.34
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,811.61,596.96
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,833.42,611.13
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,900.9,658.82
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,972.27,707.72
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,1023.02,739.49
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,1066.49,766.63
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,1059.39,762.02
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,1048.21,755.61
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,1046.99,756.25
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,1041.3,754.11
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,1021.32,742.93
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,997.7,729.64
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,975.88,717.59
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,939.56,696.02
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,898.91,670.95
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,855.79,644.02
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,800.65,608.74
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,744.32,572.05
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,681.79,530.41
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,624.01,490.92
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,533.27,425.65
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,447.49,360.48
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,366.83,296.03
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,292.59,233.41
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,201.05,152.74
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,113.25,25.53
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,40.05,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,9.39,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,19.73,6.46
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,30.64,21.1
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,41.63,31.66
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,52.33,41.64
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,63.44,51.73
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,74.08,61.14
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,82.18,68.01
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,89.98,74.45
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,83.87,68.62
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,76.37,61.66
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,116.7,69.54
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,181.25,109.53
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,241.38,156.33
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,303.34,208.61
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,363.72,260.15
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,425.54,311.82
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,488.71,362.67
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,549.73,409.81
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,607.27,452.92
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,663.48,493.21
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,715.63,528.98
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,765.69,561.92
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,811.6,593.25
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,854.81,621.49
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,894.38,646.36
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,930.8,669.1
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,961.63,689.47
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,988.92,707.71
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,1010.18,721.45
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,1027.58,732.95
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,1039.07,741.22
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,1046.55,747.2
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,1047.5,749.31
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,1044.44,749.14
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,1034.89,745.34
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,1021.48,739.28
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,1000.77,728.09
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,988.15,722.23
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,956.32,703.5
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,921.46,682.88
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,879.0,658.62
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,834.26,632.33
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,781.19,599.81
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,731.44,568.73
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,667.31,526.21
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,603.82,482.57
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,529.4,428.03
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,457.97,372.86
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,372.46,303.46
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,293.73,236.46
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,199.71,153.54
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,110.02,35.97
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,38.64,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,10.24,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,20.97,8.64
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,32.41,22.86
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,41.99,32.19
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,49.35,39.19
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,55.27,44.64
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,60.98,49.7
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,62.24,50.61
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,63.68,51.61
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,71.53,58.25
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,73.44,59.57
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,116.94,68.42
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,177.44,105.49
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,239.24,154.65
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,307.76,213.51
2018,4,24,9,15,885.5,105.5,2.3,15.05,727.5,370.26,268.72
2018,4,24,9,30,898.0,108.0,2.3,15.5,769.0,433.08,323.39
2018,4,24,9,45,907.5,109.0,2.3,15.95,804.0,493.47,374.72
