Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,67.5,7.5,1.3,13.55,9.5,0.0,0.0
2018,6,23,5,0,135.0,15.0,1.3,14.0,19.0,12.8,0.0
2018,6,23,5,15,273.5,24.5,1.5,15.0,51.5,20.29,8.77
2018,6,23,5,30,412.0,34.0,1.7,16.0,84.0,27.93,18.28
2018,6,23,5,45,498.5,40.5,1.9,16.95,128.0,32.8,23.05
2018,6,23,6,0,585.0,47.0,2.1,17.9,172.0,37.7,27.58
2018,6,23,6,15,640.0,52.0,2.2,18.7,221.5,44.83,33.88
2018,6,23,6,30,695.0,57.0,2.3,19.5,271.0,48.61,37.1
2018,6,23,6,45,733.5,60.5,2.45,20.3,322.5,51.01,38.99
2018,6,23,7,0,772.0,64.0,2.6,21.1,374.0,53.41,40.81
2018,6,23,7,15,798.5,66.5,2.7,21.9,424.5,54.89,41.79
2018,6,23,7,30,825.0,69.0,2.8,22.7,475.0,64.11,49.35
2018,6,23,7,45,845.5,71.5,2.85,23.55,525.0,66.2,50.75
2018,6,23,8,0,866.0,74.0,2.9,24.4,575.0,68.17,52.04
2018,6,23,8,15,881.0,76.0,3.0,25.15,622.0,102.71,56.0
2018,6,23,8,30,896.0,78.0,3.1,25.9,669.0,161.29,86.31
2018,6,23,8,45,908.0,79.5,3.2,26.65,712.5,220.36,129.14
2018,6,23,9,0,920.0,81.0,3.3,27.4,756.0,280.18,177.95
2018,6,23,9,15,928.5,82.5,3.35,28.1,794.5,339.49,228.21
2018,6,23,9,30,937.0,84.0,3.4,28.8,833.0,398.67,278.14
2018,6,23,9,45,943.0,86.0,3.45,29.5,866.0,456.81,326.2
2018,6,23,10,0,949.0,88.0,3.5,30.2,899.0,514.06,372.05
2018,6,23,10,15,955.0,89.0,3.55,30.8,927.0,569.38,415.11
2018,6,23,10,30,961.0,90.0,3.6,31.4,955.0,623.31,455.7
2018,6,23,10,45,965.5,90.5,3.6,32.0,976.5,674.27,492.77
2018,6,23,11,0,970.0,91.0,3.6,32.6,998.0,723.24,527.26
2018,6,23,11,15,972.5,92.0,3.65,32.95,1012.0,769.01,559.32
2018,6,23,11,30,975.0,93.0,3.7,33.3,1026.0,812.25,587.61
2018,6,23,11,45,977.5,92.5,3.75,33.65,1033.0,851.5,612.47
2018,6,23,12,0,980.0,92.0,3.8,34.0,1040.0,887.86,635.27
2018,6,23,12,15,979.0,93.5,3.85,34.15,1039.5,920.01,655.74
2018,6,23,12,30,978.0,95.0,3.9,34.3,1039.0,948.84,674.04
2018,6,23,12,45,977.0,95.0,3.95,34.5,1031.0,972.8,689.09
2018,6,23,13,0,976.0,95.0,4.0,34.7,1023.0,993.11,701.88
2018,6,23,13,15,973.5,94.5,4.0,34.75,1007.5,1007.76,711.29
2018,6,23,13,30,971.0,94.0,4.0,34.8,992.0,1018.51,718.37
2018,6,23,13,45,967.5,93.0,4.0,34.85,969.5,1023.86,722.15
2018,6,23,14,0,964.0,92.0,4.0,34.9,947.0,1025.21,723.58
2018,6,23,14,15,959.5,91.0,3.95,34.85,918.5,1021.63,722.04
2018,6,23,14,30,955.0,90.0,3.9,34.8,890.0,1014.13,718.16
2018,6,23,14,45,948.0,88.5,3.9,34.7,854.5,999.87,710.58
2018,6,23,15,0,941.0,87.0,3.9,34.6,819.0,981.89,700.74
2018,6,23,15,15,931.0,85.0,3.9,34.6,778.0,957.02,686.22
2018,6,23,15,30,921.0,83.0,3.9,34.6,737.0,928.8,669.57
2018,6,23,15,45,908.5,81.0,3.8,34.2,692.0,895.26,649.92
2018,6,23,16,0,896.0,79.0,3.7,33.8,647.0,858.91,628.28
2018,6,23,16,15,879.0,76.5,3.55,33.35,598.0,815.76,601.71
2018,6,23,16,30,862.0,74.0,3.4,32.9,549.0,770.59,573.45
2018,6,23,16,45,839.5,71.5,3.25,32.45,498.0,719.62,540.7
2018,6,23,17,0,817.0,69.0,3.1,32.0,447.0,673.51,510.78
2018,6,23,17,15,784.5,66.5,2.9,30.85,395.0,613.76,470.3
2018,6,23,17,30,752.0,64.0,2.7,29.7,343.0,554.54,428.11
2018,6,23,17,45,706.0,60.5,2.5,28.55,291.0,487.39,378.25
2018,6,23,18,0,660.0,57.0,2.3,27.4,239.0,422.83,328.27
2018,6,23,18,15,590.5,51.5,2.5,26.1,190.0,350.72,271.25
2018,6,23,18,30,521.0,46.0,2.7,24.8,141.0,282.67,214.98
2018,6,23,18,45,415.0,38.0,2.9,23.5,99.5,205.69,150.62
2018,6,23,19,0,309.0,30.0,3.1,22.2,58.0,140.21,91.36
2018,6,23,19,15,179.5,18.5,3.4,21.4,32.5,69.44,0.0
2018,6,23,19,30,50.0,7.0,3.7,20.6,7.0,15.06,0.0
2018,6,23,19,45,25.0,3.5,4.05,19.75,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,18.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.85,11.65,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.9,11.8,13.0,9.39,0.0
2018,6,24,5,15,156.5,26.0,3.95,12.35,41.5,20.16,8.62
2018,6,24,5,30,246.0,41.0,4.0,12.9,70.0,31.54,21.6
2018,6,24,5,45,317.5,54.5,4.1,13.45,110.5,41.53,31.08
2018,6,24,6,0,389.0,68.0,4.2,14.0,151.0,51.3,40.11
2018,6,24,6,15,446.5,78.5,4.25,14.65,197.5,58.64,46.73
2018,6,24,6,30,504.0,89.0,4.3,15.3,244.0,67.83,54.78
2018,6,24,6,45,549.5,96.5,4.4,15.95,293.0,71.9,58.13
2018,6,24,7,0,595.0,104.0,4.5,16.6,342.0,75.84,61.27
2018,6,24,7,15,630.0,109.5,4.55,17.3,392.0,78.04,62.8
2018,6,24,7,30,665.0,115.0,4.6,18.0,442.0,80.15,64.22
2018,6,24,7,45,693.0,119.5,4.6,18.65,491.5,81.38,64.87
2018,6,24,8,0,721.0,124.0,4.6,19.3,541.0,82.51,65.44
2018,6,24,8,15,742.0,128.0,4.7,19.85,588.0,112.91,69.18
2018,6,24,8,30,763.0,132.0,4.8,20.4,635.0,174.26,104.3
2018,6,24,8,45,780.5,135.0,4.9,20.95,679.0,228.68,144.42
2018,6,24,9,0,798.0,138.0,5.0,21.5,723.0,284.78,190.84
2018,6,24,9,15,818.5,136.5,5.1,21.9,764.0,339.91,238.4
2018,6,24,9,30,839.0,135.0,5.2,22.3,805.0,396.47,287.33
2018,6,24,9,45,858.5,131.5,5.35,22.7,841.5,454.84,337.07
2018,6,24,10,0,878.0,128.0,5.5,23.1,878.0,510.35,383.67
2018,6,24,10,15,886.0,128.5,5.55,23.35,906.0,563.11,427.18
2018,6,24,10,30,894.0,129.0,5.6,23.6,934.0,614.8,468.7
2018,6,24,10,45,900.5,129.5,5.7,23.85,956.0,664.27,507.66
2018,6,24,11,0,907.0,130.0,5.8,24.1,978.0,712.09,544.5
2018,6,24,11,15,911.0,130.5,5.8,24.25,992.5,756.31,577.84
2018,6,24,11,30,915.0,131.0,5.8,24.4,1007.0,798.3,608.78
2018,6,24,11,45,919.0,130.0,5.85,24.55,1014.5,836.71,635.49
2018,6,24,12,0,923.0,129.0,5.9,24.7,1022.0,872.56,660.28
2018,6,24,12,15,924.5,128.0,5.9,24.7,1021.5,903.58,681.77
2018,6,24,12,30,926.0,127.0,5.9,24.7,1021.0,931.56,701.14
2018,6,24,12,45,926.0,125.5,5.9,24.75,1013.0,954.53,716.93
2018,6,24,13,0,926.0,124.0,5.9,24.8,1005.0,974.04,730.39
2018,6,24,13,15,922.0,124.0,5.9,24.7,989.0,987.59,740.31
2018,6,24,13,30,918.0,124.0,5.9,24.6,973.0,997.4,747.8
2018,6,24,13,45,912.5,123.0,5.9,24.55,949.5,1001.04,751.05
2018,6,24,14,0,907.0,122.0,5.9,24.5,926.0,1000.86,751.85
2018,6,24,14,15,899.0,121.5,5.9,24.25,896.5,994.99,749.49
2018,6,24,14,30,891.0,121.0,5.9,24.0,867.0,985.44,744.73
2018,6,24,14,45,881.0,119.5,5.9,23.75,831.5,969.38,735.57
2018,6,24,15,0,871.0,118.0,5.9,23.5,796.0,949.89,724.1
2018,6,24,15,15,859.0,115.5,5.9,23.5,755.5,924.23,707.61
2018,6,24,15,30,847.0,113.0,5.9,23.5,715.0,905.49,696.06
2018,6,24,15,45,829.5,111.0,5.9,22.6,669.5,869.17,674.34
2018,6,24,16,0,812.0,109.0,5.9,21.7,624.0,830.45,650.61
2018,6,24,16,15,788.0,107.0,5.9,21.1,575.0,784.28,620.22
2018,6,24,16,30,764.0,105.0,5.9,20.5,526.0,736.68,588.23
2018,6,24,16,45,734.5,101.5,5.85,19.95,475.0,685.72,552.78
2018,6,24,17,0,705.0,98.0,5.8,19.4,424.0,631.14,512.73
2018,6,24,17,15,667.0,93.0,5.7,18.7,372.5,569.35,465.71
2018,6,24,17,30,629.0,88.0,5.6,18.0,321.0,508.85,418.31
2018,6,24,17,45,578.5,81.5,5.5,17.35,271.0,441.3,363.6
2018,6,24,18,0,528.0,75.0,5.4,16.7,221.0,377.11,309.9
2018,6,24,18,15,463.0,65.5,5.1,16.05,175.0,306.93,249.6
2018,6,24,18,30,398.0,56.0,4.8,15.4,129.0,242.68,192.98
2018,6,24,18,45,309.0,44.0,4.55,14.8,90.5,172.47,131.3
2018,6,24,19,0,220.0,32.0,4.3,14.2,52.0,115.31,77.86
2018,6,24,19,15,128.0,19.0,4.2,13.8,29.0,57.35,0.0
2018,6,24,19,30,36.0,6.0,4.1,13.4,6.0,11.7,0.0
2018,6,24,19,45,18.0,3.0,3.95,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,25,4,45,35.5,5.5,3.7,9.7,6.5,0.0,0.0
2018,6,25,5,0,71.0,11.0,3.8,9.9,13.0,9.39,0.0
2018,6,25,5,15,139.5,21.5,3.95,10.35,35.0,16.69,6.08
2018,6,25,5,30,208.0,32.0,4.1,10.8,57.0,24.66,15.81
2018,6,25,5,45,243.0,40.5,4.25,11.3,82.5,30.88,21.89
2018,6,25,6,0,278.0,49.0,4.4,11.8,108.0,36.94,27.6
2018,6,25,6,15,139.0,57.5,4.35,12.3,87.0,44.11,34.14
2018,6,25,6,30,0.0,66.0,4.3,12.8,66.0,54.42,43.35
2018,6,25,6,45,6.0,98.5,4.25,13.3,101.0,79.04,65.1
2018,6,25,7,0,12.0,131.0,4.2,13.8,136.0,102.81,85.73
2018,6,25,7,15,43.5,164.5,4.15,14.3,185.5,121.49,101.56
2018,6,25,7,30,75.0,198.0,4.1,14.8,235.0,142.84,119.44
2018,6,25,7,45,113.0,226.5,4.1,15.25,288.5,153.45,127.88
2018,6,25,8,0,151.0,255.0,4.1,15.7,342.0,169.53,140.89
2018,6,25,8,15,351.0,222.0,4.05,16.25,447.0,160.89,118.72
2018,6,25,8,30,551.0,189.0,4.0,16.8,552.0,181.56,120.28
2018,6,25,8,45,704.0,148.5,4.0,17.35,644.0,217.39,140.43
2018,6,25,9,0,857.0,108.0,4.0,17.9,736.0,282.84,189.25
2018,6,25,9,15,872.5,107.5,4.05,18.45,776.0,339.55,238.87
2018,6,25,9,30,888.0,107.0,4.1,19.0,816.0,396.9,289.06
2018,6,25,9,45,902.5,105.0,4.15,19.5,851.0,453.15,337.62
2018,6,25,10,0,917.0,103.0,4.2,20.0,886.0,509.38,384.88
2018,6,25,10,15,923.5,103.5,4.25,20.4,913.5,563.13,429.07
2018,6,25,10,30,930.0,104.0,4.3,20.8,941.0,615.59,470.91
2018,6,25,10,45,935.0,104.5,4.4,21.15,962.0,665.61,510.08
2018,6,25,11,0,940.0,105.0,4.5,21.5,983.0,713.76,546.9
2018,6,25,11,15,943.0,106.0,4.55,21.75,997.5,758.84,580.63
2018,6,25,11,30,946.0,107.0,4.6,22.0,1012.0,801.52,611.1
2018,6,25,11,45,948.5,106.5,4.7,22.2,1019.0,840.0,637.78
2018,6,25,12,0,951.0,106.0,4.8,22.4,1026.0,875.71,662.45
2018,6,25,12,15,952.0,105.0,4.85,22.45,1025.0,906.78,683.94
2018,6,25,12,30,953.0,104.0,4.9,22.5,1024.0,934.67,703.25
2018,6,25,12,45,953.0,102.5,5.0,22.55,1016.0,957.84,719.73
2018,6,25,13,0,953.0,101.0,5.1,22.6,1008.0,977.44,733.87
2018,6,25,13,15,950.0,100.0,5.15,22.5,991.5,991.02,744.1
2018,6,25,13,30,947.0,99.0,5.2,22.4,975.0,1000.74,751.86
2018,6,25,13,45,942.5,98.5,5.25,22.3,952.5,1005.65,756.49
2018,6,25,14,0,938.0,98.0,5.3,22.2,930.0,1006.67,758.62
2018,6,25,14,15,932.5,96.0,5.3,21.95,900.5,1001.31,756.62
2018,6,25,14,30,927.0,94.0,5.3,21.7,871.0,992.1,752.12
2018,6,25,14,45,919.5,92.5,5.3,21.5,836.0,977.76,744.05
2018,6,25,15,0,912.0,91.0,5.3,21.3,801.0,959.81,733.56
2018,6,25,15,15,901.5,89.5,5.3,21.3,761.0,935.63,718.19
2018,6,25,15,30,891.0,88.0,5.3,21.3,721.0,908.26,700.59
2018,6,25,15,45,879.0,86.0,5.3,20.4,677.5,875.99,681.88
2018,6,25,16,0,867.0,84.0,5.3,19.5,634.0,841.0,660.94
2018,6,25,16,15,852.0,81.5,5.3,18.9,587.0,800.48,634.83
2018,6,25,16,30,837.0,79.0,5.3,18.3,540.0,757.91,606.77
2018,6,25,16,45,815.5,75.5,5.3,17.65,490.0,713.97,577.26
2018,6,25,17,0,794.0,72.0,5.3,17.0,440.0,662.02,540.91
2018,6,25,17,15,764.0,68.5,5.25,16.3,389.0,603.71,497.21
2018,6,25,17,30,734.0,65.0,5.2,15.6,338.0,545.77,451.85
2018,6,25,17,45,692.0,61.5,5.2,14.9,288.0,481.71,399.92
2018,6,25,18,0,650.0,58.0,5.2,14.2,238.0,422.11,349.58
2018,6,25,18,15,588.5,52.0,5.05,13.6,190.0,351.43,288.05
2018,6,25,18,30,527.0,46.0,4.9,13.0,142.0,286.11,229.3
2018,6,25,18,45,429.0,38.0,4.8,12.4,101.0,211.49,162.46
2018,6,25,19,0,331.0,30.0,4.7,11.8,60.0,147.45,100.8
2018,6,25,19,15,196.5,19.0,4.6,11.5,34.0,74.48,0.0
2018,6,25,19,30,62.0,8.0,4.5,11.2,8.0,18.21,0.0
2018,6,25,19,45,31.0,4.0,4.4,10.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,6,26,4,45,51.5,7.0,3.05,8.3,8.5,0.0,0.0
2018,6,26,5,0,103.0,14.0,3.2,8.6,17.0,11.95,0.0
2018,6,26,5,15,234.0,26.0,3.25,9.1,49.0,21.65,9.39
2018,6,26,5,30,365.0,38.0,3.3,9.6,81.0,31.38,21.75
2018,6,26,5,45,451.5,46.5,3.35,10.15,124.5,37.71,28.1
2018,6,26,6,0,538.0,55.0,3.4,10.7,168.0,43.98,34.07
2018,6,26,6,15,596.0,61.0,3.35,11.3,217.5,47.97,37.77
2018,6,26,6,30,654.0,67.0,3.3,11.9,267.0,51.93,41.27
2018,6,26,6,45,694.5,72.0,3.3,12.5,318.5,54.93,43.79
2018,6,26,7,0,735.0,77.0,3.3,13.1,370.0,63.08,50.81
2018,6,26,7,15,765.0,80.5,3.3,13.75,421.5,64.92,52.11
2018,6,26,7,30,795.0,84.0,3.3,14.4,473.0,66.71,53.36
2018,6,26,7,45,818.0,86.5,3.3,15.05,523.5,67.64,53.83
2018,6,26,8,0,841.0,89.0,3.3,15.7,574.0,68.53,54.27
2018,6,26,8,15,858.5,91.5,3.35,16.4,622.0,109.28,65.13
2018,6,26,8,30,876.0,94.0,3.4,17.1,670.0,167.44,95.55
2018,6,26,8,45,890.0,96.0,3.45,17.75,714.5,226.32,139.24
2018,6,26,9,0,904.0,98.0,3.5,18.4,759.0,286.2,189.45
2018,6,26,9,15,912.0,101.0,3.55,19.0,798.0,345.82,241.59
2018,6,26,9,30,920.0,104.0,3.6,19.6,837.0,405.28,293.48
2018,6,26,9,45,925.5,106.0,3.65,20.2,870.0,462.59,342.69
2018,6,26,10,0,931.0,108.0,3.7,20.8,903.0,518.98,389.7
2018,6,26,10,15,937.5,108.5,3.8,21.25,930.5,573.57,434.19
2018,6,26,10,30,944.0,109.0,3.9,21.7,958.0,626.85,476.33
2018,6,26,10,45,950.0,108.5,4.0,22.15,979.5,677.48,515.32
2018,6,26,11,0,956.0,108.0,4.1,22.6,1001.0,726.27,551.93
2018,6,26,11,15,959.5,108.5,4.25,22.8,1015.5,772.08,586.21
2018,6,26,11,30,963.0,109.0,4.4,23.0,1030.0,815.47,617.3
2018,6,26,11,45,966.0,108.0,4.5,23.25,1037.0,854.63,643.98
2018,6,26,12,0,969.0,107.0,4.6,23.5,1044.0,890.99,668.7
2018,6,26,12,15,971.0,105.5,4.7,23.5,1043.5,923.1,691.15
2018,6,26,12,30,973.0,104.0,4.8,23.5,1043.0,951.99,711.45
2018,6,26,12,45,975.0,101.0,4.9,23.55,1035.0,976.1,728.43
2018,6,26,13,0,977.0,98.0,5.0,23.6,1027.0,996.58,743.06
2018,6,26,13,15,975.5,96.5,5.1,23.45,1011.5,1011.45,754.63
2018,6,26,13,30,974.0,95.0,5.2,23.3,996.0,1022.39,763.71
2018,6,26,13,45,971.5,93.5,5.25,23.15,974.0,1028.39,769.23
2018,6,26,14,0,969.0,92.0,5.3,23.0,952.0,1030.38,772.2
2018,6,26,14,15,964.5,90.5,5.35,22.7,923.0,1026.45,771.77
2018,6,26,14,30,960.0,89.0,5.4,22.4,894.0,1018.55,768.77
2018,6,26,14,45,954.0,87.0,5.45,22.05,859.0,1004.79,762.02
2018,6,26,15,0,948.0,85.0,5.5,21.7,824.0,987.25,752.71
2018,6,26,15,15,938.5,83.5,5.5,21.7,783.0,963.39,737.66
2018,6,26,15,30,929.0,82.0,5.5,21.7,742.0,936.15,720.28
2018,6,26,15,45,917.0,80.0,5.55,20.6,697.0,902.96,701.97
2018,6,26,16,0,905.0,78.0,5.6,19.5,652.0,866.91,681.24
2018,6,26,16,15,890.5,75.0,5.55,18.9,603.5,825.02,654.01
2018,6,26,16,30,876.0,72.0,5.5,18.3,555.0,780.9,624.73
2018,6,26,16,45,855.5,69.0,5.45,17.7,504.0,730.35,590.06
2018,6,26,17,0,835.0,66.0,5.4,17.1,453.0,678.62,553.78
2018,6,26,17,15,806.5,63.0,5.3,16.45,401.0,626.01,514.86
2018,6,26,17,30,778.0,60.0,5.2,15.8,349.0,567.75,469.18
2018,6,26,17,45,738.5,56.0,5.1,15.2,297.5,502.54,416.18
2018,6,26,18,0,699.0,52.0,5.0,14.6,246.0,439.32,362.82
2018,6,26,18,15,639.0,47.0,4.85,13.95,197.0,367.76,300.69
2018,6,26,18,30,579.0,42.0,4.7,13.3,148.0,301.12,240.76
2018,6,26,18,45,482.0,35.5,4.5,12.65,106.0,228.14,174.91
2018,6,26,19,0,385.0,29.0,4.3,12.0,64.0,163.07,111.47
2018,6,26,19,15,234.0,19.0,4.25,11.6,36.5,83.77,0.0
2018,6,26,19,30,83.0,9.0,4.2,11.2,9.0,22.99,0.0
2018,6,26,19,45,41.5,4.5,4.15,10.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,27,4,45,33.5,5.5,3.55,8.6,6.5,0.0,0.0
2018,6,27,5,0,67.0,11.0,3.7,8.8,13.0,9.39,0.0
2018,6,27,5,15,224.0,24.0,3.8,9.3,47.0,19.83,7.85
2018,6,27,5,30,381.0,37.0,3.9,9.8,81.0,30.58,20.99
2018,6,27,5,45,478.5,43.5,4.05,10.3,126.0,35.3,25.92
2018,6,27,6,0,576.0,50.0,4.2,10.8,171.0,40.14,30.58
2018,6,27,6,15,633.5,55.5,4.2,11.35,221.0,43.95,34.13
2018,6,27,6,30,691.0,61.0,4.2,11.9,271.0,51.95,41.29
2018,6,27,6,45,731.0,64.5,4.2,12.45,323.0,54.23,43.17
2018,6,27,7,0,771.0,68.0,4.2,13.0,375.0,56.52,44.98
2018,6,27,7,15,799.0,71.5,4.15,13.6,427.0,58.63,46.59
2018,6,27,7,30,827.0,75.0,4.1,14.2,479.0,60.69,48.11
2018,6,27,7,45,847.5,77.0,4.1,14.8,529.0,69.9,55.87
2018,6,27,8,0,868.0,79.0,4.1,15.4,579.0,71.48,56.91
2018,6,27,8,15,884.0,81.5,4.1,15.95,627.0,103.32,60.15
2018,6,27,8,30,900.0,84.0,4.1,16.5,675.0,162.67,91.12
2018,6,27,8,45,912.0,86.0,4.15,17.05,719.0,222.49,135.77
2018,6,27,9,0,924.0,88.0,4.2,17.6,763.0,283.09,187.07
2018,6,27,9,15,927.5,92.0,4.25,18.1,800.5,343.19,240.36
2018,6,27,9,30,931.0,96.0,4.3,18.6,838.0,402.63,293.02
2018,6,27,9,45,930.5,102.5,4.35,19.05,870.0,461.41,344.17
2018,6,27,10,0,930.0,109.0,4.4,19.5,902.0,518.66,392.62
2018,6,27,10,15,936.5,109.5,4.5,19.85,930.0,573.25,437.86
2018,6,27,10,30,943.0,110.0,4.6,20.2,958.0,626.53,480.81
2018,6,27,10,45,947.5,110.5,4.7,20.5,979.0,677.04,520.64
2018,6,27,11,0,952.0,111.0,4.8,20.8,1000.0,725.6,558.06
2018,6,27,11,15,955.0,111.0,4.9,20.85,1013.5,770.56,592.63
2018,6,27,11,30,958.0,111.0,5.0,20.9,1027.0,813.07,624.07
2018,6,27,11,45,959.5,111.0,5.15,21.0,1033.5,851.8,651.67
2018,6,27,12,0,961.0,111.0,5.3,21.1,1040.0,887.67,677.22
2018,6,27,12,15,960.5,110.5,5.35,20.95,1038.5,918.41,699.26
2018,6,27,12,30,960.0,110.0,5.4,20.8,1037.0,945.88,719.08
2018,6,27,12,45,958.0,110.0,5.5,20.7,1028.0,969.03,736.14
2018,6,27,13,0,956.0,110.0,5.6,20.6,1019.0,988.56,750.83
2018,6,27,13,15,954.0,108.5,5.7,20.35,1003.5,1002.94,762.53
2018,6,27,13,30,952.0,107.0,5.8,20.1,988.0,1013.46,771.73
2018,6,27,13,45,949.0,105.5,5.85,19.85,965.5,1019.1,777.37
2018,6,27,14,0,946.0,104.0,5.9,19.6,943.0,1020.81,780.45
2018,6,27,14,15,940.5,102.0,5.9,19.25,913.5,1015.67,778.87
2018,6,27,14,30,935.0,100.0,5.9,18.9,884.0,1006.64,774.72
2018,6,27,14,45,928.0,97.5,5.95,18.55,848.5,991.84,766.93
2018,6,27,15,0,921.0,95.0,6.0,18.2,813.0,973.35,756.58
2018,6,27,15,15,910.5,93.5,6.0,18.2,772.5,949.17,740.88
2018,6,27,15,30,900.0,92.0,6.0,18.2,732.0,921.74,722.86
2018,6,27,15,45,887.5,89.0,6.05,17.3,687.0,887.83,702.79
2018,6,27,16,0,875.0,86.0,6.1,16.4,642.0,851.15,680.35
2018,6,27,16,15,859.0,83.0,6.05,15.85,593.5,809.07,652.14
2018,6,27,16,30,843.0,80.0,6.0,15.3,545.0,764.95,621.98
2018,6,27,16,45,821.0,76.5,6.0,14.7,494.5,720.5,591.37
2018,6,27,17,0,799.0,73.0,6.0,14.1,444.0,667.99,553.77
2018,6,27,17,15,768.0,69.5,5.9,13.6,392.0,608.79,508.12
2018,6,27,17,30,737.0,66.0,5.8,13.1,340.0,550.02,460.92
2018,6,27,17,45,693.0,62.0,5.75,12.55,289.0,484.05,406.38
2018,6,27,18,0,649.0,58.0,5.7,12.0,238.0,422.76,353.77
2018,6,27,18,15,583.5,52.5,5.55,11.5,190.0,350.76,290.37
2018,6,27,18,30,518.0,47.0,5.4,11.0,142.0,284.49,230.21
2018,6,27,18,45,416.0,39.0,5.2,10.55,101.0,208.7,161.8
2018,6,27,19,0,314.0,31.0,5.0,10.1,60.0,143.87,99.4
2018,6,27,19,15,185.0,19.5,4.9,9.9,34.0,72.56,0.0
2018,6,27,19,30,56.0,8.0,4.8,9.7,8.0,17.2,0.0
2018,6,27,19,45,28.0,4.0,4.65,9.45,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.5,3.5,8.95,7.5,0.0,0.0
2018,6,28,5,0,69.0,13.0,3.6,9.2,15.0,11.1,0.0
2018,6,28,5,15,188.0,26.5,3.6,9.75,45.0,20.62,8.04
2018,6,28,5,30,307.0,40.0,3.6,10.3,75.0,33.08,23.08
2018,6,28,5,45,400.5,48.0,3.65,10.8,117.0,38.83,28.99
2018,6,28,6,0,494.0,56.0,3.7,11.3,159.0,44.6,34.52
2018,6,28,6,15,555.5,62.0,3.65,11.9,207.0,48.51,38.16
2018,6,28,6,30,617.0,68.0,3.6,12.5,255.0,52.42,41.61
2018,6,28,6,45,660.0,72.5,3.55,13.1,305.5,54.99,43.74
2018,6,28,7,0,703.0,77.0,3.5,13.7,356.0,57.54,45.77
2018,6,28,7,15,735.0,81.0,3.45,14.2,407.5,64.96,52.07
2018,6,28,7,30,767.0,85.0,3.4,14.7,459.0,67.1,53.64
2018,6,28,7,45,791.5,87.5,3.35,15.25,509.0,67.98,54.09
2018,6,28,8,0,816.0,90.0,3.3,15.8,559.0,68.84,54.52
2018,6,28,8,15,834.0,92.5,3.3,16.35,606.5,98.21,57.3
2018,6,28,8,30,852.0,95.0,3.3,16.9,654.0,163.94,94.0
2018,6,28,8,45,866.5,96.5,3.3,17.45,697.5,221.16,136.25
2018,6,28,9,0,881.0,98.0,3.3,18.0,741.0,279.45,185.1
2018,6,28,9,15,891.5,99.5,3.35,18.5,780.0,337.41,235.9
2018,6,28,9,30,902.0,101.0,3.4,19.0,819.0,395.51,286.8
2018,6,28,9,45,909.5,102.0,3.4,19.5,852.0,451.91,335.4
2018,6,28,10,0,917.0,103.0,3.4,20.0,885.0,507.61,382.04
2018,6,28,10,15,923.0,104.0,3.5,20.4,912.5,561.6,426.27
2018,6,28,10,30,929.0,105.0,3.6,20.8,940.0,614.27,468.16
2018,6,28,10,45,933.0,106.0,3.7,21.2,960.5,664.16,506.81
2018,6,28,11,0,937.0,107.0,3.8,21.6,981.0,712.12,543.01
2018,6,28,11,15,939.5,106.5,3.9,21.85,994.0,755.67,575.55
2018,6,28,11,30,942.0,106.0,4.0,22.1,1007.0,796.75,604.88
2018,6,28,11,45,942.5,106.5,4.1,22.35,1013.0,834.5,630.58
2018,6,28,12,0,943.0,107.0,4.2,22.6,1019.0,869.38,654.18
2018,6,28,12,15,945.5,105.0,4.3,22.75,1018.5,900.78,675.57
2018,6,28,12,30,948.0,103.0,4.4,22.9,1018.0,929.06,694.83
2018,6,28,12,45,949.5,101.0,4.45,23.0,1011.0,953.14,711.15
2018,6,28,13,0,951.0,99.0,4.5,23.1,1004.0,973.71,725.21
2018,6,28,13,15,948.0,98.5,4.6,23.05,988.0,987.86,736.0
2018,6,28,13,30,945.0,98.0,4.7,23.0,972.0,998.18,744.38
2018,6,28,13,45,940.0,97.5,4.8,22.95,949.5,1002.74,749.03
2018,6,28,14,0,935.0,97.0,4.9,22.9,927.0,1003.41,751.2
2018,6,28,14,15,929.0,96.0,4.95,22.65,898.0,998.75,750.1
2018,6,28,14,30,923.0,95.0,5.0,22.4,869.0,990.28,746.53
2018,6,28,14,45,914.5,94.0,5.1,22.15,834.0,975.71,739.27
2018,6,28,15,0,906.0,93.0,5.2,21.9,799.0,957.59,729.57
2018,6,28,15,15,895.5,91.5,5.2,21.9,759.0,933.66,714.43
2018,6,28,15,30,885.0,90.0,5.2,21.9,719.0,906.54,697.07
2018,6,28,15,45,872.0,88.0,5.3,20.95,675.0,873.66,678.72
2018,6,28,16,0,859.0,86.0,5.4,20.0,631.0,838.12,658.06
2018,6,28,16,15,841.5,83.5,5.45,19.35,583.5,795.89,631.03
2018,6,28,16,30,824.0,81.0,5.5,18.7,536.0,758.87,607.4
2018,6,28,16,45,800.5,78.0,5.55,18.05,486.0,707.56,572.4
2018,6,28,17,0,777.0,75.0,5.6,17.4,436.0,655.39,535.92
2018,6,28,17,15,746.0,71.5,5.6,16.65,385.0,597.1,492.24
2018,6,28,17,30,715.0,68.0,5.6,15.9,334.0,539.29,447.05
2018,6,28,17,45,671.5,63.5,5.6,15.1,284.0,474.03,394.19
2018,6,28,18,0,628.0,59.0,5.6,14.3,234.0,413.59,343.22
2018,6,28,18,15,563.0,53.5,5.45,13.7,186.5,342.84,281.58
2018,6,28,18,30,498.0,48.0,5.3,13.1,139.0,277.77,223.12
2018,6,28,18,45,397.0,39.5,5.2,12.45,98.5,202.81,156.23
2018,6,28,19,0,296.0,31.0,5.1,11.8,58.0,138.78,95.36
2018,6,28,19,15,173.0,19.5,5.0,11.45,33.0,69.84,0.0
2018,6,28,19,30,50.0,8.0,4.9,11.1,8.0,16.13,0.0
2018,6,28,19,45,25.0,4.0,4.8,10.8,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.5,2.3,8.85,8.0,0.0,0.0
2018,6,29,5,0,116.0,13.0,2.5,9.2,16.0,11.1,0.0
2018,6,29,5,15,255.0,23.0,2.65,9.8,47.0,19.05,6.67
2018,6,29,5,30,394.0,33.0,2.8,10.4,78.0,27.14,17.91
2018,6,29,5,45,481.5,40.0,2.9,11.05,121.5,32.42,23.26
2018,6,29,6,0,569.0,47.0,3.0,11.7,165.0,37.71,28.3
2018,6,29,6,15,625.5,51.5,2.95,12.6,213.5,44.4,34.37
2018,6,29,6,30,682.0,56.0,2.9,13.5,262.0,47.78,37.3
2018,6,29,6,45,721.0,59.5,2.8,14.4,313.0,50.19,39.25
2018,6,29,7,0,760.0,63.0,2.7,15.3,364.0,52.6,41.12
2018,6,29,7,15,788.0,66.0,2.7,16.4,415.0,54.47,42.43
2018,6,29,7,30,816.0,69.0,2.7,17.5,466.0,63.97,50.33
2018,6,29,7,45,837.0,71.0,2.65,18.65,515.5,65.73,51.41
2018,6,29,8,0,858.0,73.0,2.6,19.8,565.0,67.38,52.4
2018,6,29,8,15,874.0,75.0,2.7,20.7,612.5,96.99,54.83
2018,6,29,8,30,890.0,77.0,2.8,21.6,660.0,155.28,83.93
2018,6,29,8,45,903.0,78.5,2.85,22.5,704.0,214.23,126.52
2018,6,29,9,0,916.0,80.0,2.9,23.4,748.0,274.07,175.62
2018,6,29,9,15,923.5,83.0,3.0,24.2,787.0,334.09,227.03
2018,6,29,9,30,931.0,86.0,3.1,25.0,826.0,393.92,278.11
2018,6,29,9,45,935.5,88.5,3.2,25.75,859.0,451.72,326.63
2018,6,29,10,0,940.0,91.0,3.3,26.5,892.0,508.49,372.86
2018,6,29,10,15,944.5,92.5,3.35,27.05,919.0,563.22,416.24
2018,6,29,10,30,949.0,94.0,3.4,27.6,946.0,616.45,457.05
2018,6,29,10,45,952.5,94.5,3.5,28.2,966.5,666.53,494.41
2018,6,29,11,0,956.0,95.0,3.6,28.8,987.0,714.57,529.22
2018,6,29,11,15,958.5,95.5,3.75,29.1,1000.5,759.66,561.91
2018,6,29,11,30,961.0,96.0,3.9,29.4,1014.0,802.26,591.12
2018,6,29,11,45,962.0,96.0,4.05,29.7,1020.5,840.59,616.49
2018,6,29,12,0,963.0,96.0,4.2,30.0,1027.0,876.02,639.79
2018,6,29,12,15,961.5,97.5,4.3,30.05,1026.0,907.61,660.9
2018,6,29,12,30,960.0,99.0,4.4,30.1,1025.0,935.91,679.85
2018,6,29,12,45,956.5,100.0,4.55,30.2,1016.0,958.53,695.2
2018,6,29,13,0,953.0,101.0,4.7,30.3,1007.0,977.52,708.37
2018,6,29,13,15,949.5,100.0,4.8,30.2,990.5,990.85,718.46
2018,6,29,13,30,946.0,99.0,4.9,30.1,974.0,1000.31,726.19
2018,6,29,13,45,942.0,98.0,5.0,30.0,951.5,1005.4,731.19
2018,6,29,14,0,938.0,97.0,5.1,29.9,929.0,1006.59,733.78
2018,6,29,14,15,932.5,95.5,5.15,29.65,900.0,1001.93,732.72
2018,6,29,14,30,927.0,94.0,5.2,29.4,871.0,993.44,729.25
2018,6,29,14,45,919.5,92.5,5.25,29.15,836.5,979.28,722.09
2018,6,29,15,0,912.0,91.0,5.3,28.9,802.0,961.51,712.58
2018,6,29,15,15,901.5,89.0,5.3,28.9,761.5,936.94,697.43
2018,6,29,15,30,891.0,87.0,5.3,28.9,721.0,909.14,680.11
2018,6,29,15,45,878.5,84.5,5.3,28.05,676.5,875.99,661.33
2018,6,29,16,0,866.0,82.0,5.3,27.2,632.0,840.12,640.38
2018,6,29,16,15,850.0,79.5,5.3,26.55,585.0,798.88,614.75
2018,6,29,16,30,834.0,77.0,5.3,25.9,538.0,755.65,587.23
2018,6,29,16,45,812.0,74.0,5.25,25.3,488.0,712.07,558.61
2018,6,29,17,0,790.0,71.0,5.2,24.7,438.0,660.55,523.46
2018,6,29,17,15,760.5,67.5,5.15,23.85,387.0,602.75,482.01
2018,6,29,17,30,731.0,64.0,5.1,23.0,336.0,545.28,438.72
2018,6,29,17,45,689.5,60.0,5.05,22.15,286.0,481.04,388.4
2018,6,29,18,0,648.0,56.0,5.0,21.3,236.0,419.02,337.85
2018,6,29,18,15,587.0,50.0,4.85,20.3,188.5,350.58,280.27
2018,6,29,18,30,526.0,44.0,4.7,19.3,141.0,285.48,223.59
2018,6,29,18,45,429.5,37.0,4.55,18.35,100.5,212.31,159.68
2018,6,29,19,0,333.0,30.0,4.4,17.4,60.0,149.42,100.41
2018,6,29,19,15,198.5,19.0,4.35,16.85,34.0,75.82,0.0
2018,6,29,19,30,64.0,8.0,4.3,16.3,8.0,18.78,0.0
2018,6,29,19,45,32.0,4.0,4.25,15.7,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,45,72.0,6.0,1.25,13.25,8.0,0.0,0.0
2018,6,30,5,0,144.0,12.0,1.2,13.6,16.0,10.24,0.0
2018,6,30,5,15,292.5,21.0,1.3,14.4,48.0,17.36,5.04
2018,6,30,5,30,441.0,30.0,1.4,15.2,80.0,24.72,15.43
2018,6,30,5,45,524.5,36.5,1.55,16.05,124.0,32.36,22.7
2018,6,30,6,0,608.0,43.0,1.7,16.9,168.0,37.79,27.74
2018,6,30,6,15,661.5,47.0,1.7,17.65,217.0,40.88,30.55
2018,6,30,6,30,715.0,51.0,1.7,18.4,266.0,44.01,33.24
2018,6,30,6,45,751.5,54.5,1.75,19.15,317.5,46.59,35.35
2018,6,30,7,0,788.0,58.0,1.8,19.9,369.0,49.16,37.35
2018,6,30,7,15,814.0,60.5,1.8,20.8,420.0,57.76,44.5
2018,6,30,7,30,840.0,63.0,1.8,21.7,471.0,60.14,46.19
2018,6,30,7,45,859.5,65.5,1.85,22.6,521.0,62.33,47.7
2018,6,30,8,0,879.0,68.0,1.9,23.5,571.0,64.41,49.09
2018,6,30,8,15,893.5,70.0,2.0,24.35,618.5,93.81,51.41
2018,6,30,8,30,908.0,72.0,2.1,25.2,666.0,153.05,80.28
2018,6,30,8,45,919.0,73.5,2.15,26.05,709.0,212.68,122.66
2018,6,30,9,0,930.0,75.0,2.2,26.9,752.0,272.97,171.39
2018,6,30,9,15,937.5,76.5,2.3,27.7,790.5,332.67,221.75
2018,6,30,9,30,945.0,78.0,2.4,28.5,829.0,392.14,271.74
2018,6,30,9,45,950.5,80.0,2.5,29.3,862.5,450.7,319.92
2018,6,30,10,0,956.0,82.0,2.6,30.1,896.0,508.31,365.84
2018,6,30,10,15,961.0,83.0,2.65,30.7,923.5,563.7,408.74
2018,6,30,10,30,966.0,84.0,2.7,31.3,951.0,617.59,449.07
2018,6,30,10,45,970.0,84.5,2.8,31.85,972.0,668.74,486.45
2018,6,30,11,0,974.0,85.0,2.9,32.4,993.0,717.84,521.32
2018,6,30,11,15,975.5,86.0,2.95,32.75,1006.5,763.37,553.02
2018,6,30,11,30,977.0,87.0,3.0,33.1,1020.0,806.28,580.85
2018,6,30,11,45,977.5,87.0,3.1,33.4,1026.0,844.75,605.43
2018,6,30,12,0,978.0,87.0,3.2,33.7,1032.0,880.21,627.91
2018,6,30,12,15,974.5,89.0,3.3,33.8,1030.0,910.95,647.8
2018,6,30,12,30,971.0,91.0,3.4,33.9,1028.0,938.23,665.5
2018,6,30,12,45,965.5,93.5,3.45,34.05,1018.5,960.64,679.68
2018,6,30,13,0,960.0,96.0,3.5,34.2,1009.0,979.34,691.57
2018,6,30,13,15,957.0,96.0,3.55,34.2,993.5,994.17,701.54
2018,6,30,13,30,954.0,96.0,3.6,34.2,978.0,1005.16,709.21
2018,6,30,13,45,949.5,95.5,3.65,34.2,955.5,1010.34,713.36
2018,6,30,14,0,945.0,95.0,3.7,34.2,933.0,1011.6,715.19
2018,6,30,14,15,939.5,93.5,3.75,34.1,904.0,1006.96,713.73
2018,6,30,14,30,934.0,92.0,3.8,34.0,875.0,998.44,709.96
2018,6,30,14,45,926.0,90.5,3.8,33.85,840.0,983.77,702.19
2018,6,30,15,0,918.0,89.0,3.8,33.7,805.0,965.46,692.18
2018,6,30,15,15,908.0,87.5,3.8,33.7,765.0,941.82,678.36
2018,6,30,15,30,898.0,86.0,3.8,33.7,725.0,914.92,662.43
2018,6,30,15,45,884.0,84.0,3.95,33.05,680.0,880.87,644.19
2018,6,30,16,0,870.0,82.0,4.1,32.4,635.0,844.16,623.8
2018,6,30,16,15,850.0,81.0,4.25,31.65,586.5,801.27,598.95
2018,6,30,16,30,830.0,80.0,4.4,30.9,538.0,763.73,577.24
2018,6,30,16,45,803.5,77.5,4.55,30.2,487.0,710.56,543.66
2018,6,30,17,0,777.0,75.0,4.7,29.5,436.0,656.73,508.9
2018,6,30,17,15,739.5,72.5,4.9,28.25,383.5,595.23,467.09
2018,6,30,17,30,702.0,70.0,5.1,27.0,331.0,534.74,423.62
2018,6,30,17,45,650.0,66.0,5.25,25.7,279.5,467.99,373.1
2018,6,30,18,0,598.0,62.0,5.4,24.4,228.0,402.58,321.38
2018,6,30,18,15,527.0,56.0,5.4,23.1,181.0,329.8,261.52
2018,6,30,18,30,456.0,50.0,5.4,21.8,134.0,263.38,204.93
2018,6,30,18,45,355.0,40.0,5.4,20.45,93.5,188.99,141.38
2018,6,30,19,0,254.0,30.0,5.4,19.1,53.0,125.87,84.02
2018,6,30,19,15,149.0,18.5,5.3,18.45,30.0,62.82,0.0
2018,6,30,19,30,44.0,7.0,5.2,17.8,7.0,14.23,0.0
2018,6,30,19,45,22.0,3.5,5.15,17.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,16.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,4.1,11.55,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,4.1,11.7,12.0,8.54,0.0
2018,7,1,5,15,171.0,23.5,4.2,12.3,39.5,18.3,5.26
2018,7,1,5,30,272.0,37.0,4.3,12.9,67.0,28.66,18.9
2018,7,1,5,45,352.5,48.0,4.4,13.45,107.5,38.74,28.52
2018,7,1,6,0,433.0,59.0,4.5,14.0,148.0,46.88,36.12
2018,7,1,6,15,492.5,67.5,4.55,14.6,194.5,52.6,41.35
2018,7,1,6,30,552.0,76.0,4.6,15.2,241.0,58.18,46.26
2018,7,1,6,45,596.5,82.0,4.65,15.8,290.5,61.55,49.06
2018,7,1,7,0,641.0,88.0,4.7,16.4,340.0,64.83,51.69
2018,7,1,7,15,673.5,93.5,4.65,17.05,390.5,67.51,53.71
2018,7,1,7,30,706.0,99.0,4.6,17.7,441.0,70.07,55.59
2018,7,1,7,45,731.5,102.5,4.55,18.35,490.0,71.08,56.11
2018,7,1,8,0,757.0,106.0,4.5,19.0,539.0,79.0,62.55
2018,7,1,8,15,776.5,109.5,4.5,19.6,586.0,104.94,64.34
2018,7,1,8,30,796.0,113.0,4.5,20.2,633.0,159.85,92.18
2018,7,1,8,45,811.5,115.5,4.5,20.8,676.5,215.53,132.62
2018,7,1,9,0,827.0,118.0,4.5,21.4,720.0,272.6,179.72
2018,7,1,9,15,845.0,117.5,4.55,21.9,761.0,334.68,232.71
2018,7,1,9,30,863.0,117.0,4.6,22.4,802.0,391.64,281.94
2018,7,1,9,45,881.0,114.0,4.6,22.95,838.5,447.54,329.52
2018,7,1,10,0,899.0,111.0,4.6,23.5,875.0,503.82,376.17
2018,7,1,10,15,904.5,112.5,4.7,23.85,902.5,557.21,419.92
2018,7,1,10,30,910.0,114.0,4.8,24.2,930.0,609.28,461.43
2018,7,1,10,45,913.0,117.0,4.9,24.6,951.5,659.45,500.29
2018,7,1,11,0,916.0,120.0,5.0,25.0,973.0,707.68,536.73
2018,7,1,11,15,917.0,121.0,5.1,25.2,986.0,750.79,569.17
2018,7,1,11,30,918.0,122.0,5.2,25.4,999.0,791.44,598.98
2018,7,1,11,45,916.5,124.0,5.3,25.6,1004.5,828.34,624.46
2018,7,1,12,0,915.0,126.0,5.4,25.8,1010.0,862.38,647.88
2018,7,1,12,15,909.5,129.5,5.5,25.75,1007.5,891.35,668.41
2018,7,1,12,30,904.0,133.0,5.6,25.7,1005.0,917.06,686.77
2018,7,1,12,45,896.0,137.0,5.75,25.7,995.0,937.62,701.82
2018,7,1,13,0,888.0,141.0,5.9,25.7,985.0,954.66,714.57
2018,7,1,13,15,883.5,140.5,5.95,25.45,969.0,967.36,724.63
2018,7,1,13,30,879.0,140.0,6.0,25.2,953.0,976.42,732.33
2018,7,1,13,45,872.0,140.0,6.05,24.95,930.0,979.89,736.34
2018,7,1,14,0,865.0,140.0,6.1,24.7,907.0,979.68,737.98
2018,7,1,14,15,857.5,138.0,6.15,24.4,878.0,973.44,735.73
2018,7,1,14,30,850.0,136.0,6.2,24.1,849.0,963.58,731.09
2018,7,1,14,45,840.0,134.0,6.2,23.75,814.0,960.06,730.87
2018,7,1,15,0,830.0,132.0,6.2,23.4,779.0,940.59,719.52
2018,7,1,15,15,817.5,129.0,6.2,23.4,739.0,914.5,702.58
2018,7,1,15,30,805.0,126.0,6.2,23.4,699.0,885.41,683.51
2018,7,1,15,45,789.5,122.5,6.05,22.55,655.0,850.36,661.65
2018,7,1,16,0,774.0,119.0,5.9,21.7,611.0,812.9,637.81
2018,7,1,16,15,752.0,115.5,5.85,21.1,563.0,767.93,607.91
2018,7,1,16,30,730.0,112.0,5.8,20.5,515.0,725.56,579.51
2018,7,1,16,45,701.5,107.5,5.7,19.9,465.0,672.03,541.95
2018,7,1,17,0,673.0,103.0,5.6,19.3,415.0,618.26,502.22
2018,7,1,17,15,635.0,97.5,5.5,18.6,364.5,557.12,455.74
2018,7,1,17,30,597.0,92.0,5.4,17.9,314.0,497.31,408.94
2018,7,1,17,45,546.5,84.5,5.35,17.25,264.5,429.92,354.52
2018,7,1,18,0,496.0,77.0,5.3,16.6,215.0,365.96,301.18
2018,7,1,18,15,429.0,67.5,5.15,15.95,169.5,296.09,241.36
2018,7,1,18,30,362.0,58.0,5.0,15.3,124.0,229.99,183.47
2018,7,1,18,45,274.5,44.5,4.85,14.7,86.0,162.87,124.51
2018,7,1,19,0,187.0,31.0,4.7,14.1,48.0,105.73,71.76
2018,7,1,19,15,107.5,18.0,4.65,13.7,26.5,52.2,0.0
2018,7,1,19,30,28.0,5.0,4.6,13.3,5.0,9.54,0.0
2018,7,1,19,45,14.0,2.5,4.55,12.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.25,10.8,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.4,11.0,8.0,5.97,0.0
2018,7,2,5,15,101.0,21.5,2.5,11.45,31.0,16.64,3.86
2018,7,2,5,30,167.0,36.0,2.6,11.9,54.0,27.57,18.03
2018,7,2,5,45,235.5,52.0,2.7,12.35,92.0,39.38,29.23
2018,7,2,6,0,304.0,68.0,2.8,12.8,130.0,50.89,39.88
2018,7,2,6,15,361.0,81.5,2.8,13.3,175.0,60.25,48.4
2018,7,2,6,30,418.0,95.0,2.8,13.8,220.0,69.34,56.45
2018,7,2,6,45,464.5,105.5,2.85,14.3,268.0,76.01,62.17
2018,7,2,7,0,511.0,116.0,2.9,14.8,316.0,82.47,67.56
2018,7,2,7,15,548.5,124.0,2.9,15.35,365.5,88.14,72.13
2018,7,2,7,30,586.0,132.0,2.9,15.9,415.0,91.56,74.68
2018,7,2,7,45,618.5,138.0,2.9,16.45,465.0,93.3,75.75
2018,7,2,8,0,651.0,144.0,2.9,17.0,515.0,94.92,76.7
2018,7,2,8,15,675.5,148.0,2.9,17.6,562.0,117.52,77.42
2018,7,2,8,30,700.0,152.0,2.9,18.2,609.0,168.24,103.41
2018,7,2,8,45,722.0,154.5,2.95,18.8,653.5,220.41,140.96
2018,7,2,9,0,744.0,157.0,3.0,19.4,698.0,274.88,185.29
2018,7,2,9,15,734.5,171.5,3.05,19.85,729.5,330.77,233.64
2018,7,2,9,30,725.0,186.0,3.1,20.3,761.0,385.13,280.48
2018,7,2,9,45,706.5,205.5,3.15,20.8,785.5,437.84,324.97
2018,7,2,10,0,688.0,225.0,3.2,21.3,810.0,487.85,365.91
2018,7,2,10,15,700.5,227.0,3.3,21.7,839.0,537.85,405.69
2018,7,2,10,30,713.0,229.0,3.4,22.1,868.0,587.82,444.43
2018,7,2,10,45,724.0,229.0,3.5,22.5,890.5,635.05,480.27
2018,7,2,11,0,735.0,229.0,3.6,22.9,913.0,681.58,514.78
2018,7,2,11,15,742.0,228.5,3.7,23.25,928.0,723.96,545.71
2018,7,2,11,30,749.0,228.0,3.8,23.6,943.0,764.81,575.0
2018,7,2,11,45,753.5,226.5,3.9,23.9,950.0,801.14,600.77
2018,7,2,12,0,758.0,225.0,4.0,24.2,957.0,835.3,624.71
2018,7,2,12,15,758.5,224.5,4.15,24.3,956.5,864.61,645.72
2018,7,2,12,30,759.0,224.0,4.3,24.4,956.0,891.13,664.7
2018,7,2,12,45,757.5,223.0,4.45,24.5,948.5,912.43,679.74
2018,7,2,13,0,756.0,222.0,4.6,24.6,941.0,930.51,692.84
2018,7,2,13,15,750.5,219.5,4.75,24.4,923.5,940.09,701.28
2018,7,2,13,30,745.0,217.0,4.9,24.2,906.0,946.14,707.49
2018,7,2,13,45,736.5,215.0,5.05,24.0,882.5,946.3,709.82
2018,7,2,14,0,728.0,213.0,5.2,23.8,859.0,942.98,709.86
2018,7,2,14,15,718.5,210.5,5.3,23.35,830.5,934.79,707.02
2018,7,2,14,30,709.0,208.0,5.4,22.9,802.0,923.3,701.95
2018,7,2,14,45,697.0,203.5,5.5,22.45,767.5,904.22,691.58
2018,7,2,15,0,685.0,199.0,5.6,22.0,733.0,882.14,679.07
2018,7,2,15,15,670.0,194.0,5.6,22.0,694.0,853.97,660.41
2018,7,2,15,30,655.0,189.0,5.6,22.0,655.0,823.29,639.92
2018,7,2,15,45,637.0,182.5,5.75,20.7,612.0,786.15,618.16
2018,7,2,16,0,619.0,176.0,5.9,19.4,569.0,747.13,594.24
2018,7,2,16,15,597.5,167.5,5.8,18.75,523.0,701.61,562.4
2018,7,2,16,30,576.0,159.0,5.7,18.1,477.0,655.01,529.17
2018,7,2,16,45,549.5,149.0,5.65,17.45,429.5,595.57,485.56
2018,7,2,17,0,523.0,139.0,5.6,16.8,382.0,543.65,446.61
2018,7,2,17,15,491.0,127.5,5.5,16.2,334.5,486.89,402.55
2018,7,2,17,30,459.0,116.0,5.4,15.6,287.0,431.49,358.41
