Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.1,9.1,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.4,9.6,4.0,3.41,0.0
2018,8,21,5,45,53.5,14.0,2.7,10.1,18.0,11.24,0.0
2018,8,21,6,0,87.0,24.0,3.0,10.6,32.0,19.12,10.23
2018,8,21,6,15,85.5,37.5,3.05,11.1,49.5,29.28,20.27
2018,8,21,6,30,84.0,51.0,3.1,11.6,67.0,40.68,30.87
2018,8,21,6,45,49.5,68.5,3.15,12.05,78.5,54.75,43.69
2018,8,21,7,0,15.0,86.0,3.2,12.5,90.0,68.9,56.36
2018,8,21,7,15,20.0,97.5,3.1,13.05,104.5,76.3,62.74
2018,8,21,7,30,25.0,109.0,3.0,13.6,119.0,84.96,70.09
2018,8,21,7,45,15.0,124.0,2.9,14.15,130.0,98.95,81.95
2018,8,21,8,0,5.0,139.0,2.8,14.7,141.0,110.3,91.32
2018,8,21,8,15,10.5,166.0,2.75,15.3,171.5,130.78,103.43
2018,8,21,8,30,16.0,193.0,2.7,15.9,202.0,153.1,120.56
2018,8,21,8,45,33.5,230.0,2.65,16.5,251.0,179.51,140.33
2018,8,21,9,0,51.0,267.0,2.6,17.1,300.0,214.8,167.18
2018,8,21,9,15,71.5,294.5,2.65,17.55,344.0,247.71,192.18
2018,8,21,9,30,92.0,322.0,2.7,18.0,388.0,283.85,219.77
2018,8,21,9,45,129.0,347.0,2.75,18.5,444.5,326.93,252.44
2018,8,21,10,0,166.0,372.0,2.8,19.0,501.0,377.28,290.56
2018,8,21,10,15,200.0,383.0,2.9,19.45,544.0,420.07,322.92
2018,8,21,10,30,234.0,394.0,3.0,19.9,587.0,466.37,357.71
2018,8,21,10,45,353.0,364.5,3.05,20.35,664.5,541.18,414.23
2018,8,21,11,0,472.0,335.0,3.1,20.8,742.0,628.78,479.22
2018,8,21,11,15,549.5,305.5,3.25,21.15,787.0,690.76,525.11
2018,8,21,11,30,627.0,276.0,3.4,21.5,832.0,757.38,573.88
2018,8,21,11,45,636.5,274.0,3.5,21.8,842.0,795.45,600.67
2018,8,21,12,0,646.0,272.0,3.6,22.1,852.0,831.85,626.17
2018,8,21,12,15,676.5,259.0,3.7,22.25,866.0,875.11,657.03
2018,8,21,12,30,707.0,246.0,3.8,22.4,880.0,916.88,686.61
2018,8,21,12,45,709.0,244.0,3.9,22.5,874.5,940.31,703.12
2018,8,21,13,0,711.0,242.0,4.0,22.6,869.0,960.6,717.6
2018,8,21,13,15,708.5,238.0,4.1,22.5,853.0,971.25,725.97
2018,8,21,13,30,706.0,234.0,4.2,22.4,837.0,978.35,732.16
2018,8,21,13,45,701.5,229.0,4.3,22.35,814.0,978.89,733.94
2018,8,21,14,0,697.0,224.0,4.4,22.3,791.0,975.84,733.45
2018,8,21,14,15,687.0,219.5,4.45,22.05,760.5,964.21,727.53
2018,8,21,14,30,677.0,215.0,4.5,21.8,730.0,949.15,719.62
2018,8,21,14,45,664.0,209.5,4.6,21.5,694.0,926.78,707.23
2018,8,21,15,0,651.0,204.0,4.7,21.2,658.0,901.33,692.64
2018,8,21,15,15,633.0,197.0,4.7,21.2,616.0,866.63,669.9
2018,8,21,15,30,615.0,190.0,4.7,21.2,574.0,829.46,645.29
2018,8,21,15,45,591.0,181.5,4.75,20.2,527.5,776.29,611.49
2018,8,21,16,0,567.0,173.0,4.8,19.2,481.0,729.26,581.07
2018,8,21,16,15,537.0,163.5,4.75,18.55,433.0,675.02,543.07
2018,8,21,16,30,507.0,154.0,4.7,17.9,385.0,620.67,504.07
2018,8,21,16,45,469.0,141.5,4.65,17.2,335.0,556.92,456.75
2018,8,21,17,0,431.0,129.0,4.6,16.5,285.0,494.61,409.11
2018,8,21,17,15,383.5,113.5,4.5,15.75,236.0,424.15,353.22
2018,8,21,17,30,336.0,98.0,4.4,15.0,187.0,357.03,298.13
2018,8,21,17,45,277.0,79.5,4.25,14.3,142.0,283.41,235.61
2018,8,21,18,0,218.0,61.0,4.1,13.6,97.0,204.23,167.0
2018,8,21,18,15,150.5,41.0,3.9,13.2,61.5,136.55,106.18
2018,8,21,18,30,83.0,21.0,3.7,12.8,26.0,68.71,30.47
2018,8,21,18,45,41.5,10.5,3.55,12.45,13.0,24.35,0.0
2018,8,21,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.15,9.15,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,9.8,3.0,2.56,0.0
2018,8,22,5,45,18.0,13.0,1.3,10.45,14.0,11.1,0.0
2018,8,22,6,0,27.0,23.0,1.4,11.1,25.0,18.83,9.82
2018,8,22,6,15,35.0,42.0,1.6,11.65,47.0,33.84,24.22
2018,8,22,6,30,43.0,61.0,1.8,12.2,69.0,48.21,37.49
2018,8,22,6,45,29.5,78.0,1.95,12.8,84.5,60.89,49.04
2018,8,22,7,0,16.0,95.0,2.1,13.4,100.0,75.08,61.64
2018,8,22,7,15,9.0,106.0,2.1,13.95,109.0,83.98,69.3
2018,8,22,7,30,2.0,117.0,2.1,14.5,118.0,92.76,76.67
2018,8,22,7,45,8.5,141.5,2.1,15.05,145.5,110.87,92.0
2018,8,22,8,0,15.0,166.0,2.1,15.6,173.0,128.72,106.82
2018,8,22,8,15,37.0,199.0,2.1,16.15,219.0,146.69,115.43
2018,8,22,8,30,59.0,232.0,2.1,16.7,265.0,176.54,137.19
2018,8,22,8,45,138.5,259.5,2.1,17.25,346.5,211.7,160.83
2018,8,22,9,0,218.0,287.0,2.1,17.8,428.0,263.41,198.4
2018,8,22,9,15,452.5,237.0,2.15,18.4,553.0,312.8,230.99
2018,8,22,9,30,687.0,187.0,2.2,19.0,678.0,395.3,292.57
2018,8,22,9,45,742.5,172.5,2.25,19.65,727.0,454.1,340.32
2018,8,22,10,0,798.0,158.0,2.3,20.3,776.0,519.42,392.13
2018,8,22,10,15,810.0,158.5,2.4,20.85,806.0,575.33,436.12
2018,8,22,10,30,822.0,159.0,2.5,21.4,836.0,630.8,478.46
2018,8,22,10,45,832.5,158.5,2.6,21.95,859.5,683.73,517.77
2018,8,22,11,0,843.0,158.0,2.7,22.5,883.0,735.48,555.18
2018,8,22,11,15,850.0,157.5,2.8,22.9,899.0,783.2,589.2
2018,8,22,11,30,857.0,157.0,2.9,23.3,915.0,828.9,620.86
2018,8,22,11,45,862.5,155.0,3.0,23.75,923.0,869.71,647.52
2018,8,22,12,0,868.0,153.0,3.1,24.2,931.0,907.85,672.22
2018,8,22,12,15,866.0,154.5,3.2,24.45,929.5,939.82,693.23
2018,8,22,12,30,864.0,156.0,3.3,24.7,928.0,968.39,712.01
2018,8,22,12,45,859.0,156.5,3.4,24.9,917.5,989.6,726.14
2018,8,22,13,0,854.0,157.0,3.5,25.1,907.0,1007.02,737.91
2018,8,22,13,15,851.5,154.5,3.6,25.15,890.5,1019.99,747.34
2018,8,22,13,30,849.0,152.0,3.7,25.2,874.0,1029.09,754.39
2018,8,22,13,45,845.5,148.5,3.8,25.25,850.5,1032.21,757.71
2018,8,22,14,0,842.0,145.0,3.9,25.3,827.0,1031.38,758.61
2018,8,22,14,15,834.5,142.0,4.05,25.05,796.5,1023.13,755.99
2018,8,22,14,30,827.0,139.0,4.2,24.8,766.0,1011.05,750.94
2018,8,22,14,45,817.5,135.0,4.3,24.55,729.0,992.15,741.08
2018,8,22,15,0,808.0,131.0,4.4,24.3,692.0,969.69,728.85
2018,8,22,15,15,792.0,128.0,4.4,24.3,649.5,938.64,709.49
2018,8,22,15,30,776.0,125.0,4.4,24.3,607.0,904.62,688.05
2018,8,22,15,45,758.0,119.5,4.5,23.3,560.5,869.54,668.89
2018,8,22,16,0,740.0,114.0,4.6,22.3,514.0,825.9,643.36
2018,8,22,16,15,716.5,108.0,4.6,21.5,464.5,774.97,610.75
2018,8,22,16,30,693.0,102.0,4.6,20.7,415.0,722.8,576.38
2018,8,22,16,45,659.0,95.0,4.6,19.9,363.0,660.29,533.15
2018,8,22,17,0,625.0,88.0,4.6,19.1,311.0,598.16,488.72
2018,8,22,17,15,575.5,80.0,4.5,18.1,259.5,524.86,432.46
2018,8,22,17,30,526.0,72.0,4.4,17.1,208.0,454.24,375.92
2018,8,22,17,45,456.0,61.5,4.35,16.1,160.0,371.97,307.37
2018,8,22,18,0,386.0,51.0,4.3,15.1,112.0,295.65,240.98
2018,8,22,18,15,278.5,37.0,4.15,14.45,72.5,204.59,159.16
2018,8,22,18,30,171.0,23.0,4.0,13.8,33.0,117.4,42.74
2018,8,22,18,45,85.5,11.5,3.9,13.15,16.5,41.48,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.0,1.65,8.8,2.0,0.0,0.0
2018,8,23,5,30,26.0,4.0,1.9,9.5,4.0,0.0,0.0
2018,8,23,5,45,64.5,13.5,2.15,10.25,18.0,11.52,0.0
2018,8,23,6,0,103.0,23.0,2.4,11.0,32.0,17.69,8.69
2018,8,23,6,15,173.5,40.5,2.55,11.5,68.0,30.76,21.46
2018,8,23,6,30,244.0,58.0,2.7,12.0,104.0,43.48,33.27
2018,8,23,6,45,158.0,71.5,2.85,12.55,105.0,53.95,42.87
2018,8,23,7,0,72.0,85.0,3.0,13.1,106.0,65.21,52.93
2018,8,23,7,15,61.0,110.5,3.0,13.55,130.5,85.07,70.42
2018,8,23,7,30,50.0,136.0,3.0,14.0,155.0,102.39,85.33
2018,8,23,7,45,80.0,167.0,3.0,14.45,202.5,122.91,102.76
2018,8,23,8,0,110.0,198.0,3.0,14.9,250.0,136.99,114.35
2018,8,23,8,15,190.5,215.0,3.0,15.45,317.5,156.38,120.7
2018,8,23,8,30,271.0,232.0,3.0,16.0,385.0,188.12,138.45
2018,8,23,8,45,453.5,203.5,3.05,16.5,484.5,220.53,155.14
2018,8,23,9,0,636.0,175.0,3.1,17.0,584.0,279.24,196.76
2018,8,23,9,15,687.5,171.5,3.15,17.5,639.5,337.22,245.26
2018,8,23,9,30,739.0,168.0,3.2,18.0,695.0,400.76,298.44
2018,8,23,9,45,739.5,179.5,3.3,18.5,729.0,459.68,348.15
2018,8,23,10,0,740.0,191.0,3.4,19.0,763.0,517.74,395.66
2018,8,23,10,15,750.5,193.0,3.5,19.4,791.5,572.41,439.39
2018,8,23,10,30,761.0,195.0,3.6,19.8,820.0,626.65,481.57
2018,8,23,10,45,769.0,196.0,3.65,20.2,842.0,677.75,520.19
2018,8,23,11,0,777.0,197.0,3.7,20.6,864.0,727.62,556.92
2018,8,23,11,15,780.5,199.0,3.8,20.9,878.5,773.58,590.39
2018,8,23,11,30,784.0,201.0,3.9,21.2,893.0,817.48,621.78
2018,8,23,11,45,785.5,202.0,4.0,21.45,899.5,856.51,649.41
2018,8,23,12,0,787.0,203.0,4.1,21.7,906.0,885.54,669.42
2018,8,23,12,15,781.5,206.0,4.2,21.8,903.5,922.09,694.59
2018,8,23,12,30,776.0,209.0,4.3,21.9,901.0,947.92,712.34
2018,8,23,12,45,766.5,212.0,4.35,22.0,889.5,966.49,725.01
2018,8,23,13,0,757.0,215.0,4.4,22.1,878.0,981.34,735.31
2018,8,23,13,15,753.0,212.5,4.5,22.0,861.5,992.28,744.06
2018,8,23,13,30,749.0,210.0,4.6,21.9,845.0,999.55,750.72
2018,8,23,13,45,743.0,206.5,4.7,21.8,821.5,1000.07,752.97
2018,8,23,14,0,737.0,203.0,4.8,21.7,798.0,996.89,752.88
2018,8,23,14,15,727.5,198.5,4.85,21.45,767.0,985.48,747.32
2018,8,23,14,30,718.0,194.0,4.9,21.2,736.0,970.52,739.45
2018,8,23,14,45,706.0,188.5,4.95,20.9,699.5,948.58,726.93
2018,8,23,15,0,694.0,183.0,5.0,20.6,663.0,923.45,712.17
2018,8,23,15,15,675.5,177.5,5.0,20.6,620.5,889.01,689.58
2018,8,23,15,30,657.0,172.0,5.0,20.6,578.0,852.01,665.07
2018,8,23,15,45,635.5,164.5,5.0,19.7,532.0,807.86,637.4
2018,8,23,16,0,614.0,157.0,5.0,18.8,486.0,761.89,607.84
2018,8,23,16,15,586.5,147.5,5.0,18.1,437.0,700.09,565.16
2018,8,23,16,30,559.0,138.0,5.0,17.4,388.0,645.86,526.91
2018,8,23,16,45,521.5,127.5,4.95,16.75,338.0,582.61,479.79
2018,8,23,17,0,484.0,117.0,4.9,16.1,288.0,520.64,432.23
2018,8,23,17,15,434.0,103.5,4.8,15.4,238.0,448.2,374.46
2018,8,23,17,30,384.0,90.0,4.7,14.7,188.0,379.25,317.5
2018,8,23,17,45,319.0,73.5,4.65,13.95,142.0,301.84,251.49
2018,8,23,18,0,254.0,57.0,4.6,13.2,96.0,230.74,188.8
2018,8,23,18,15,175.0,38.5,4.45,12.75,60.5,157.28,121.44
2018,8,23,18,30,96.0,20.0,4.3,12.3,25.0,80.02,15.28
2018,8,23,18,45,48.0,10.0,4.2,11.85,12.5,26.29,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,8.35,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,8.9,3.0,0.0,0.0
2018,8,24,5,45,73.0,16.5,2.4,9.45,22.0,14.08,0.0
2018,8,24,6,0,130.0,30.0,2.7,10.0,41.0,23.09,12.85
2018,8,24,6,15,167.5,46.0,2.8,10.5,70.5,35.57,25.75
2018,8,24,6,30,205.0,62.0,2.9,11.0,100.0,47.38,36.87
2018,8,24,6,45,126.5,77.5,3.0,11.5,103.5,59.67,48.16
2018,8,24,7,0,48.0,93.0,3.1,12.0,107.0,72.16,59.38
2018,8,24,7,15,25.5,106.5,3.0,12.55,114.0,82.09,68.04
2018,8,24,7,30,3.0,120.0,2.9,13.1,121.0,94.72,78.87
2018,8,24,7,45,6.0,138.5,2.85,13.6,141.0,108.67,90.68
2018,8,24,8,0,9.0,157.0,2.8,14.1,161.0,122.5,102.18
2018,8,24,8,15,14.5,179.0,2.7,14.7,186.5,139.71,110.95
2018,8,24,8,30,20.0,201.0,2.6,15.3,212.0,159.06,125.55
2018,8,24,8,45,32.0,231.0,2.55,15.9,250.5,180.22,141.33
2018,8,24,9,0,44.0,261.0,2.5,16.5,289.0,209.63,163.77
2018,8,24,9,15,101.5,292.0,2.55,17.1,362.5,255.76,198.1
2018,8,24,9,30,159.0,323.0,2.6,17.7,436.0,307.86,237.48
2018,8,24,9,45,347.0,295.5,2.6,18.25,558.0,382.0,292.77
2018,8,24,10,0,535.0,268.0,2.6,18.8,680.0,479.5,366.66
2018,8,24,10,15,634.5,238.0,2.7,19.35,744.5,547.53,418.95
2018,8,24,10,30,734.0,208.0,2.8,19.9,809.0,622.96,476.2
2018,8,24,10,45,744.0,209.0,2.9,20.4,832.0,674.23,514.34
2018,8,24,11,0,754.0,210.0,3.0,20.9,855.0,724.55,550.97
2018,8,24,11,15,760.0,210.5,3.1,21.3,870.0,770.23,583.73
2018,8,24,11,30,766.0,211.0,3.2,21.7,885.0,814.07,614.59
2018,8,24,11,45,770.0,210.5,3.3,22.1,892.0,853.25,641.73
2018,8,24,12,0,774.0,210.0,3.4,22.5,899.0,889.93,666.75
2018,8,24,12,15,767.0,213.5,3.5,22.65,895.5,917.94,685.66
2018,8,24,12,30,760.0,217.0,3.6,22.8,892.0,942.52,702.36
2018,8,24,12,45,747.5,221.5,3.7,23.0,880.0,959.36,713.8
2018,8,24,13,0,735.0,226.0,3.8,23.2,868.0,972.42,722.85
2018,8,24,13,15,731.5,223.0,3.9,23.2,851.5,983.08,731.01
2018,8,24,13,30,728.0,220.0,4.0,23.2,835.0,990.12,736.9
2018,8,24,13,45,722.5,215.5,4.1,23.2,811.0,989.98,738.14
2018,8,24,14,0,717.0,211.0,4.2,23.2,787.0,986.18,737.09
2018,8,24,14,15,707.0,207.0,4.25,23.0,756.5,974.76,731.32
2018,8,24,14,30,697.0,203.0,4.3,22.8,726.0,959.85,723.33
2018,8,24,14,45,684.5,197.0,4.35,22.6,689.5,937.0,709.96
2018,8,24,15,0,672.0,191.0,4.4,22.4,653.0,911.02,694.45
2018,8,24,15,15,653.5,184.5,4.4,22.4,610.5,875.76,671.62
2018,8,24,15,30,635.0,178.0,4.4,22.4,568.0,838.0,646.94
2018,8,24,15,45,613.0,170.0,4.45,21.55,522.5,793.26,619.36
2018,8,24,16,0,591.0,162.0,4.5,20.7,477.0,739.75,584.78
2018,8,24,16,15,562.0,152.5,4.45,20.0,428.0,685.35,547.62
2018,8,24,16,30,533.0,143.0,4.4,19.3,379.0,630.73,509.01
2018,8,24,16,45,495.0,131.5,4.4,18.6,329.0,566.9,462.26
2018,8,24,17,0,457.0,120.0,4.4,17.9,279.0,504.49,415.03
2018,8,24,17,15,407.0,105.0,4.3,17.0,229.5,431.51,357.59
2018,8,24,17,30,357.0,90.0,4.2,16.1,180.0,362.11,300.9
2018,8,24,17,45,293.5,72.5,4.1,15.2,135.0,285.8,236.33
2018,8,24,18,0,230.0,55.0,4.0,14.3,90.0,215.65,174.96
2018,8,24,18,15,156.0,36.5,3.9,13.7,56.0,145.98,110.82
2018,8,24,18,30,82.0,18.0,3.8,13.1,22.0,70.27,0.0
2018,8,24,18,45,41.0,9.0,3.65,12.5,11.0,22.83,0.0
2018,8,24,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.5,7.55,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.7,8.2,3.0,0.0,0.0
2018,8,25,5,45,90.0,16.5,1.85,8.9,23.0,14.08,0.0
2018,8,25,6,0,161.0,30.0,2.0,9.6,43.0,23.18,12.63
2018,8,25,6,15,253.5,46.5,2.15,10.2,84.5,35.59,25.75
2018,8,25,6,30,346.0,63.0,2.3,10.8,126.0,47.74,37.2
2018,8,25,6,45,295.0,82.0,2.45,11.4,148.0,60.44,48.87
2018,8,25,7,0,244.0,101.0,2.6,12.0,170.0,74.4,61.37
2018,8,25,7,15,240.0,124.0,2.55,12.7,203.5,89.22,74.32
2018,8,25,7,30,236.0,147.0,2.5,13.4,237.0,103.39,86.4
2018,8,25,7,45,364.5,149.5,2.45,14.05,311.0,101.57,84.29
2018,8,25,8,0,493.0,152.0,2.4,14.7,385.0,103.03,85.04
2018,8,25,8,15,598.5,143.5,2.35,15.45,457.0,119.07,81.18
2018,8,25,8,30,704.0,135.0,2.3,16.2,529.0,168.04,104.11
2018,8,25,8,45,726.5,139.5,2.25,17.0,575.5,225.42,146.9
2018,8,25,9,0,749.0,144.0,2.2,17.8,622.0,285.35,196.52
2018,8,25,9,15,743.0,158.0,2.15,18.5,658.0,346.16,248.99
2018,8,25,9,30,737.0,172.0,2.1,19.2,694.0,405.75,299.54
2018,8,25,9,45,721.0,190.5,2.1,19.9,722.0,463.21,346.97
2018,8,25,10,0,705.0,209.0,2.1,20.6,750.0,518.02,390.46
2018,8,25,10,15,716.0,212.0,2.1,21.25,779.5,572.18,431.9
2018,8,25,10,30,727.0,215.0,2.1,21.9,809.0,626.1,471.73
2018,8,25,10,45,736.0,217.0,2.1,22.55,832.0,677.37,508.41
2018,8,25,11,0,745.0,219.0,2.1,23.2,855.0,727.64,543.26
2018,8,25,11,15,751.0,220.0,2.15,23.7,870.0,773.54,574.83
2018,8,25,11,30,757.0,221.0,2.2,24.2,885.0,817.63,604.49
2018,8,25,11,45,761.0,220.5,2.25,24.75,892.0,856.65,630.09
2018,8,25,12,0,765.0,220.0,2.3,25.3,899.0,893.18,653.64
2018,8,25,12,15,777.0,212.5,2.45,25.7,901.5,927.47,676.32
2018,8,25,12,30,789.0,205.0,2.6,26.1,904.0,959.01,696.89
2018,8,25,12,45,802.5,194.5,2.7,26.45,899.0,977.05,708.43
2018,8,25,13,0,816.0,184.0,2.8,26.8,894.0,1001.03,723.99
2018,8,25,13,15,813.5,181.5,3.0,26.9,877.5,1013.59,733.8
2018,8,25,13,30,811.0,179.0,3.2,27.0,861.0,1022.36,741.35
2018,8,25,13,45,807.5,175.0,3.35,27.1,837.5,1024.81,744.54
2018,8,25,14,0,804.0,171.0,3.5,27.2,814.0,1023.38,745.38
2018,8,25,14,15,796.0,166.5,3.65,26.95,782.5,1013.05,741.57
2018,8,25,14,30,788.0,162.0,3.8,26.7,751.0,1007.81,741.22
2018,8,25,14,45,778.0,157.0,3.95,26.45,714.0,987.46,730.87
2018,8,25,15,0,768.0,152.0,4.1,26.2,677.0,963.66,718.26
2018,8,25,15,15,750.5,147.5,4.1,26.2,633.5,929.91,697.29
2018,8,25,15,30,733.0,143.0,4.1,26.2,590.0,893.39,674.36
2018,8,25,15,45,713.0,137.0,4.3,25.1,543.5,850.36,650.41
2018,8,25,16,0,693.0,131.0,4.5,24.0,497.0,805.26,624.35
2018,8,25,16,15,666.5,123.5,4.55,23.1,447.0,751.13,589.92
2018,8,25,16,30,640.0,116.0,4.6,22.2,397.0,696.05,553.75
2018,8,25,16,45,602.5,107.0,4.65,21.25,345.0,630.12,508.17
2018,8,25,17,0,565.0,98.0,4.7,20.3,293.0,564.94,460.63
2018,8,25,17,15,511.5,87.5,4.65,19.15,241.5,488.3,401.67
2018,8,25,17,30,458.0,77.0,4.6,18.0,190.0,411.54,340.09
2018,8,25,17,45,385.0,63.5,4.5,16.9,143.0,329.05,270.84
2018,8,25,18,0,312.0,50.0,4.4,15.8,96.0,253.76,205.05
2018,8,25,18,15,211.0,34.0,4.3,15.0,59.5,169.71,127.29
2018,8,25,18,30,110.0,18.0,4.2,14.2,23.0,81.55,0.0
2018,8,25,18,45,55.0,9.0,4.1,13.4,11.5,27.98,0.0
2018,8,25,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,2.2,8.0,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,8,26,5,45,133.0,15.5,2.8,9.25,25.5,13.23,0.0
2018,8,26,6,0,248.0,29.0,3.1,9.9,49.0,24.16,12.96
2018,8,26,6,15,348.5,41.5,3.2,10.45,92.0,34.01,24.27
2018,8,26,6,30,449.0,54.0,3.3,11.0,135.0,43.61,33.44
2018,8,26,6,45,322.5,73.5,3.4,11.6,141.5,54.6,43.57
2018,8,26,7,0,196.0,93.0,3.5,12.2,148.0,68.77,56.3
2018,8,26,7,15,175.5,112.5,3.4,12.8,169.0,81.29,67.28
2018,8,26,7,30,155.0,132.0,3.3,13.4,190.0,97.42,81.21
2018,8,26,7,45,342.0,133.0,3.2,14.05,286.5,90.64,74.76
2018,8,26,8,0,529.0,134.0,3.1,14.7,383.0,92.18,75.66
2018,8,26,8,15,663.5,118.5,3.05,15.4,465.0,105.11,67.96
2018,8,26,8,30,798.0,103.0,3.0,16.1,547.0,162.38,95.71
2018,8,26,8,45,817.0,106.0,2.95,16.8,593.5,223.06,141.6
2018,8,26,9,0,836.0,109.0,2.9,17.5,640.0,285.67,194.51
2018,8,26,9,15,853.5,110.0,2.9,18.15,683.0,347.89,248.78
2018,8,26,9,30,871.0,111.0,2.9,18.8,726.0,414.0,305.55
2018,8,26,9,45,885.0,111.0,2.95,19.45,762.5,474.89,357.09
2018,8,26,10,0,899.0,111.0,3.0,20.1,799.0,535.76,406.95
2018,8,26,10,15,909.0,111.5,3.1,20.7,829.5,594.59,453.81
2018,8,26,10,30,919.0,112.0,3.2,21.3,860.0,652.43,498.38
2018,8,26,10,45,927.0,111.5,3.25,21.9,883.0,706.87,538.94
2018,8,26,11,0,935.0,111.0,3.3,22.5,906.0,759.58,577.04
2018,8,26,11,15,940.0,110.5,3.45,22.9,921.0,808.07,611.3
2018,8,26,11,30,945.0,110.0,3.6,23.3,936.0,854.08,642.19
2018,8,26,11,45,948.0,109.5,3.7,23.7,943.5,895.74,669.61
2018,8,26,12,0,951.0,109.0,3.8,24.1,951.0,934.35,694.81
2018,8,26,12,15,948.5,109.5,3.9,24.3,948.0,965.78,715.64
2018,8,26,12,30,946.0,110.0,4.0,24.5,945.0,993.51,734.06
2018,8,26,12,45,940.0,112.0,4.1,24.7,934.5,1015.64,748.82
2018,8,26,13,0,934.0,114.0,4.2,24.9,924.0,1033.79,761.07
2018,8,26,13,15,930.0,113.0,4.3,24.9,906.0,1046.82,770.7
2018,8,26,13,30,926.0,112.0,4.4,24.9,888.0,1055.8,777.82
2018,8,26,13,45,921.5,109.5,4.5,24.85,863.0,1058.59,781.2
2018,8,26,14,0,917.0,107.0,4.6,24.8,838.0,1057.25,782.22
2018,8,26,14,15,909.0,105.5,4.7,24.5,806.0,1049.4,780.06
2018,8,26,14,30,901.0,104.0,4.8,24.2,774.0,1037.59,775.39
2018,8,26,14,45,890.0,101.0,4.9,23.9,735.0,1017.23,765.0
2018,8,26,15,0,879.0,98.0,5.0,23.6,696.0,993.19,752.1
2018,8,26,15,15,864.0,96.0,5.0,23.6,652.5,962.97,733.23
2018,8,26,15,30,849.0,94.0,5.0,23.6,609.0,940.32,719.63
2018,8,26,15,45,829.5,90.5,5.05,22.5,560.5,897.73,695.27
2018,8,26,16,0,810.0,87.0,5.1,21.4,512.0,852.75,668.69
2018,8,26,16,15,783.0,83.5,5.1,20.55,460.5,799.24,634.18
2018,8,26,16,30,756.0,80.0,5.1,19.7,409.0,744.5,597.83
2018,8,26,16,45,719.5,75.5,5.05,18.9,356.0,680.27,552.75
2018,8,26,17,0,683.0,71.0,5.0,18.1,303.0,620.98,510.0
2018,8,26,17,15,630.0,65.0,4.9,17.15,250.5,545.13,451.98
2018,8,26,17,30,577.0,59.0,4.8,16.2,198.0,472.33,392.67
2018,8,26,17,45,497.0,50.5,4.7,15.25,149.5,384.11,317.92
2018,8,26,18,0,417.0,42.0,4.6,14.3,101.0,303.0,246.03
2018,8,26,18,15,287.5,30.0,4.5,13.7,63.0,202.79,150.98
2018,8,26,18,30,158.0,18.0,4.4,13.1,25.0,82.33,0.0
2018,8,26,18,45,79.0,9.0,4.35,12.5,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,9.95,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,8,27,5,45,128.0,15.0,3.2,10.85,24.5,12.8,0.0
2018,8,27,6,0,240.0,28.0,3.5,11.3,47.0,23.32,11.73
2018,8,27,6,15,340.0,39.5,3.55,11.85,88.0,32.29,22.56
2018,8,27,6,30,440.0,51.0,3.6,12.4,129.0,41.07,30.96
2018,8,27,6,45,369.5,66.0,3.65,12.95,146.5,49.58,38.84
2018,8,27,7,0,299.0,81.0,3.7,13.5,164.0,58.97,47.28
2018,8,27,7,15,353.5,94.0,3.65,14.05,212.0,67.49,54.73
2018,8,27,7,30,408.0,107.0,3.6,14.6,260.0,75.75,61.77
2018,8,27,7,45,541.0,104.5,3.55,15.1,338.5,74.49,60.34
2018,8,27,8,0,674.0,102.0,3.5,15.6,417.0,72.35,58.13
2018,8,27,8,15,699.0,107.5,3.45,16.15,465.5,100.04,62.46
2018,8,27,8,30,724.0,113.0,3.4,16.7,514.0,156.65,93.83
2018,8,27,8,45,760.0,112.0,3.4,17.3,564.5,218.73,140.52
2018,8,27,9,0,796.0,111.0,3.4,17.9,615.0,278.81,190.72
2018,8,27,9,15,796.0,120.0,3.4,18.35,652.0,339.61,244.4
2018,8,27,9,30,796.0,129.0,3.4,18.8,689.0,399.64,296.83
2018,8,27,9,45,788.5,141.5,3.4,19.3,719.5,458.31,346.76
2018,8,27,10,0,781.0,154.0,3.4,19.8,750.0,514.96,393.33
2018,8,27,10,15,792.5,154.5,3.5,20.25,779.0,569.81,437.3
2018,8,27,10,30,804.0,155.0,3.6,20.7,808.0,624.18,479.61
2018,8,27,10,45,814.0,154.0,3.65,21.1,830.0,675.52,518.51
2018,8,27,11,0,824.0,153.0,3.7,21.5,852.0,725.62,555.51
2018,8,27,11,15,830.0,152.5,3.8,21.8,866.5,771.69,589.18
2018,8,27,11,30,836.0,152.0,3.9,22.1,881.0,815.67,620.23
2018,8,27,11,45,840.5,151.0,3.95,22.45,888.5,855.62,646.89
2018,8,27,12,0,845.0,150.0,4.0,22.8,896.0,892.9,671.54
2018,8,27,12,15,846.0,149.0,4.1,22.95,894.5,924.18,692.77
2018,8,27,12,30,847.0,148.0,4.2,23.1,893.0,952.19,711.82
2018,8,27,12,45,846.0,146.5,4.25,23.25,884.0,974.39,726.72
2018,8,27,13,0,845.0,145.0,4.3,23.4,875.0,992.95,739.28
2018,8,27,13,15,841.0,143.5,4.4,23.35,858.0,1004.83,748.36
2018,8,27,13,30,837.0,142.0,4.5,23.3,841.0,1012.85,755.03
2018,8,27,13,45,831.0,140.0,4.55,23.25,817.0,1014.44,757.47
2018,8,27,14,0,825.0,138.0,4.6,23.2,793.0,1012.16,757.49
2018,8,27,14,15,816.5,135.5,4.65,22.95,762.0,1002.96,753.62
2018,8,27,14,30,808.0,133.0,4.7,22.7,731.0,990.02,747.34
2018,8,27,14,45,797.0,129.0,4.75,22.45,694.0,969.29,735.81
2018,8,27,15,0,786.0,125.0,4.8,22.2,657.0,945.11,721.94
2018,8,27,15,15,769.0,122.0,4.8,22.2,614.5,912.99,701.39
2018,8,27,15,30,752.0,119.0,4.8,22.2,572.0,884.11,683.1
2018,8,27,15,45,732.0,114.0,4.8,21.3,525.5,841.62,657.28
2018,8,27,16,0,712.0,109.0,4.8,20.4,479.0,797.11,629.53
2018,8,27,16,15,687.0,102.0,4.75,19.7,429.5,744.15,594.1
2018,8,27,16,30,662.0,95.0,4.7,19.0,380.0,690.2,557.1
2018,8,27,16,45,625.5,88.0,4.65,18.35,329.5,626.63,511.52
2018,8,27,17,0,589.0,81.0,4.6,17.7,279.0,563.81,465.04
2018,8,27,17,15,536.5,73.0,4.5,16.85,229.5,489.9,406.78
2018,8,27,17,30,484.0,65.0,4.4,16.0,180.0,419.17,348.65
2018,8,27,17,45,408.5,54.0,4.25,15.2,134.5,335.31,277.09
2018,8,27,18,0,333.0,43.0,4.1,14.4,89.0,258.44,208.83
2018,8,27,18,15,222.0,29.5,4.05,13.9,54.5,169.67,122.68
2018,8,27,18,30,111.0,16.0,4.0,13.4,20.0,60.62,0.0
2018,8,27,18,45,55.5,8.0,3.9,12.85,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,9.4,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,8,28,5,45,94.5,14.5,2.45,10.45,21.0,12.38,0.0
2018,8,28,6,0,178.0,27.0,2.8,11.0,40.0,20.96,9.48
2018,8,28,6,15,197.5,34.0,2.85,11.5,59.5,26.09,17.14
2018,8,28,6,30,217.0,41.0,2.9,12.0,79.0,31.05,22.08
2018,8,28,6,45,160.5,41.0,3.0,12.5,74.5,30.34,21.67
2018,8,28,7,0,104.0,41.0,3.1,13.0,70.0,31.95,23.17
2018,8,28,7,15,52.0,44.5,3.1,13.45,59.0,36.36,27.07
2018,8,28,7,30,0.0,48.0,3.1,13.9,48.0,39.69,29.93
2018,8,28,7,45,0.0,64.5,3.1,14.35,64.5,53.45,41.97
2018,8,28,8,0,0.0,81.0,3.1,14.8,81.0,67.25,53.86
2018,8,28,8,15,0.5,110.0,3.15,15.4,110.5,89.88,69.93
2018,8,28,8,30,1.0,139.0,3.2,16.0,140.0,112.51,88.16
2018,8,28,8,45,4.5,164.5,3.2,16.6,167.5,133.36,104.52
2018,8,28,9,0,8.0,190.0,3.2,17.2,195.0,154.95,121.31
2018,8,28,9,15,12.5,215.0,3.3,17.7,223.5,177.25,138.56
2018,8,28,9,30,17.0,240.0,3.4,18.2,252.0,200.45,156.43
2018,8,28,9,45,18.0,252.5,3.45,18.75,265.5,213.3,166.02
2018,8,28,10,0,19.0,265.0,3.5,19.3,279.0,226.34,175.72
2018,8,28,10,15,26.0,293.0,3.6,19.65,313.5,256.66,198.97
2018,8,28,10,30,33.0,321.0,3.7,20.0,348.0,288.45,223.14
2018,8,28,10,45,52.5,354.0,3.8,20.4,398.0,334.11,257.86
2018,8,28,11,0,72.0,387.0,3.9,20.8,448.0,382.73,294.44
2018,8,28,11,15,130.5,398.5,3.95,21.05,511.0,452.77,347.71
2018,8,28,11,30,189.0,410.0,4.0,21.3,574.0,521.05,399.02
2018,8,28,11,45,523.0,273.0,4.1,21.55,732.0,708.72,543.12
2018,8,28,12,0,857.0,136.0,4.2,21.8,890.0,881.17,668.11
2018,8,28,12,15,889.5,119.5,4.25,21.9,900.5,925.36,697.36
2018,8,28,12,30,922.0,103.0,4.3,22.0,911.0,967.16,725.68
2018,8,28,12,45,919.0,103.5,4.35,22.1,901.5,989.81,740.98
2018,8,28,13,0,916.0,104.0,4.4,22.2,892.0,1008.66,753.92
2018,8,28,13,15,914.0,102.5,4.45,22.2,875.5,1022.52,763.94
2018,8,28,13,30,912.0,101.0,4.5,22.2,859.0,1032.41,771.53
2018,8,28,13,45,908.5,99.0,4.55,22.15,835.5,1036.26,775.51
2018,8,28,14,0,905.0,97.0,4.6,22.1,812.0,1036.07,776.99
2018,8,28,14,15,899.0,95.0,4.6,21.95,781.5,1029.33,774.07
2018,8,28,14,30,893.0,93.0,4.6,21.8,751.0,1018.65,768.69
2018,8,28,14,45,884.5,90.5,4.65,21.6,714.0,1001.05,759.31
2018,8,28,15,0,876.0,88.0,4.7,21.4,677.0,979.77,747.49
2018,8,28,15,15,862.0,85.5,4.7,21.4,634.0,949.64,728.54
2018,8,28,15,30,848.0,83.0,4.7,21.4,591.0,916.41,707.4
2018,8,28,15,45,832.0,80.0,4.7,20.6,544.5,877.88,684.52
2018,8,28,16,0,816.0,77.0,4.7,19.8,498.0,846.2,666.23
2018,8,28,16,15,795.0,73.0,4.65,19.2,448.5,796.9,633.76
2018,8,28,16,30,774.0,69.0,4.6,18.6,399.0,746.0,599.45
2018,8,28,16,45,741.5,65.0,4.5,18.0,347.5,684.84,556.14
2018,8,28,17,0,709.0,61.0,4.4,17.4,296.0,623.73,511.51
2018,8,28,17,15,659.0,55.5,4.3,16.65,244.0,549.12,454.71
2018,8,28,17,30,609.0,50.0,4.2,15.9,192.0,481.47,399.19
2018,8,28,17,45,530.0,43.0,4.1,15.2,144.0,394.41,324.92
2018,8,28,18,0,451.0,36.0,4.0,14.5,96.0,314.55,253.29
2018,8,28,18,15,311.0,26.0,3.85,13.95,59.0,208.11,146.26
2018,8,28,18,30,171.0,16.0,3.7,13.4,22.0,85.89,0.0
2018,8,28,18,45,85.5,8.0,3.55,12.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.35,9.65,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.5,10.3,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,10.95,24.0,11.95,0.0
2018,8,29,6,0,284.0,25.0,1.8,11.6,46.0,20.84,8.74
2018,8,29,6,15,396.5,34.0,1.95,12.2,88.5,27.83,18.56
2018,8,29,6,30,509.0,43.0,2.1,12.8,131.0,34.81,25.33
2018,8,29,6,45,574.5,49.5,2.2,13.45,180.5,39.46,29.73
2018,8,29,7,0,640.0,56.0,2.3,14.1,230.0,47.99,37.4
2018,8,29,7,15,683.0,60.5,2.25,14.65,282.0,51.11,40.08
2018,8,29,7,30,726.0,65.0,2.2,15.2,334.0,54.21,42.64
2018,8,29,7,45,755.5,69.5,2.2,15.75,385.5,57.11,44.95
2018,8,29,8,0,785.0,74.0,2.2,16.3,437.0,59.91,47.13
2018,8,29,8,15,807.5,77.0,2.2,16.85,486.5,91.25,51.72
2018,8,29,8,30,830.0,80.0,2.2,17.4,536.0,151.98,85.06
2018,8,29,8,45,847.0,82.5,2.25,18.0,582.0,219.87,137.19
2018,8,29,9,0,864.0,85.0,2.3,18.6,628.0,282.59,190.47
2018,8,29,9,15,878.5,86.5,2.35,19.15,670.0,344.98,245.08
2018,8,29,9,30,893.0,88.0,2.4,19.7,712.0,407.99,299.63
2018,8,29,9,45,905.0,88.5,2.5,20.3,748.0,469.44,351.66
2018,8,29,10,0,917.0,89.0,2.6,20.9,784.0,530.64,401.77
2018,8,29,10,15,925.0,90.5,2.7,21.35,814.0,589.98,449.05
2018,8,29,10,30,933.0,92.0,2.8,21.8,844.0,648.11,493.87
2018,8,29,10,45,939.0,92.0,2.9,22.25,866.0,702.11,534.41
2018,8,29,11,0,945.0,92.0,3.0,22.7,888.0,754.15,572.43
2018,8,29,11,15,949.0,92.5,3.15,23.0,903.0,802.95,606.3
2018,8,29,11,30,953.0,93.0,3.3,23.3,918.0,849.16,637.52
2018,8,29,11,45,955.5,92.5,3.45,23.65,925.0,890.35,665.0
2018,8,29,12,0,958.0,92.0,3.6,24.0,932.0,928.41,690.26
2018,8,29,12,15,956.0,94.0,3.75,24.1,930.5,961.61,712.88
2018,8,29,12,30,954.0,96.0,3.9,24.2,929.0,991.15,733.11
2018,8,29,12,45,949.0,97.5,4.05,24.3,918.5,1013.55,748.68
2018,8,29,13,0,944.0,99.0,4.2,24.4,908.0,1031.96,761.76
2018,8,29,13,15,942.0,97.0,4.3,24.35,891.0,1045.58,771.96
2018,8,29,13,30,940.0,95.0,4.4,24.3,874.0,1055.1,779.64
2018,8,29,13,45,935.5,94.0,4.55,24.25,849.5,1059.07,784.16
2018,8,29,14,0,931.0,93.0,4.7,24.2,825.0,1058.91,786.66
2018,8,29,14,15,923.5,92.0,4.75,23.95,793.5,1051.63,784.24
2018,8,29,14,30,916.0,91.0,4.8,23.7,762.0,1040.34,779.32
2018,8,29,14,45,906.5,88.5,4.9,23.4,724.0,1021.4,769.92
2018,8,29,15,0,897.0,86.0,5.0,23.1,686.0,998.71,757.97
2018,8,29,15,15,883.0,84.0,5.0,23.1,642.5,968.7,739.24
2018,8,29,15,30,869.0,82.0,5.0,23.1,599.0,935.52,718.29
2018,8,29,15,45,850.5,79.5,5.05,22.15,551.0,894.66,694.72
2018,8,29,16,0,832.0,77.0,5.1,21.2,503.0,860.76,675.68
2018,8,29,16,15,806.5,73.5,5.05,20.55,451.5,807.6,640.64
2018,8,29,16,30,781.0,70.0,5.0,19.9,400.0,753.12,603.86
2018,8,29,16,45,744.0,66.5,5.0,19.2,347.0,688.66,558.72
2018,8,29,17,0,707.0,63.0,5.0,18.5,294.0,624.57,512.21
2018,8,29,17,15,642.5,57.5,4.8,17.8,239.0,544.1,450.02
2018,8,29,17,30,578.0,52.0,4.6,17.1,184.0,464.11,384.0
2018,8,29,17,45,411.5,41.0,4.45,16.35,122.5,321.74,264.62
2018,8,29,18,0,245.0,30.0,4.3,15.6,61.0,196.43,156.67
2018,8,29,18,15,143.0,18.5,4.05,15.15,34.5,110.34,71.8
2018,8,29,18,30,41.0,7.0,3.8,14.7,8.0,23.26,0.0
2018,8,29,18,45,20.5,3.5,3.55,14.2,4.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,11.35,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,30,5,45,15.5,5.0,1.35,12.3,6.0,4.27,0.0
2018,8,30,6,0,26.0,9.0,1.5,12.8,11.0,7.4,0.0
2018,8,30,6,15,13.0,12.0,1.65,13.25,13.0,10.32,3.28
2018,8,30,6,30,0.0,15.0,1.8,13.7,15.0,12.33,5.31
2018,8,30,6,45,0.0,20.0,1.9,14.15,20.0,16.46,9.11
2018,8,30,7,0,0.0,25.0,2.0,14.6,25.0,20.6,12.85
2018,8,30,7,15,0.0,29.0,1.95,14.85,29.0,23.91,15.81
2018,8,30,7,30,0.0,33.0,1.9,15.1,33.0,27.24,18.72
2018,8,30,7,45,0.0,46.5,1.8,15.35,46.5,38.46,28.58
2018,8,30,8,0,0.0,60.0,1.7,15.6,60.0,49.71,38.34
2018,8,30,8,15,3.5,98.5,1.65,16.0,100.5,81.27,62.56
2018,8,30,8,30,7.0,137.0,1.6,16.4,141.0,111.69,87.02
2018,8,30,8,45,8.0,138.5,1.6,16.85,143.5,114.33,88.63
2018,8,30,9,0,9.0,140.0,1.6,17.3,146.0,116.91,90.32
2018,8,30,9,15,9.5,171.5,1.65,17.75,178.0,142.91,110.91
2018,8,30,9,30,10.0,203.0,1.7,18.2,210.0,169.27,131.47
2018,8,30,9,45,15.5,234.0,1.75,18.65,245.5,197.85,153.46
2018,8,30,10,0,21.0,265.0,1.8,19.1,281.0,227.53,176.09
2018,8,30,10,15,31.5,294.5,1.9,19.5,319.5,261.43,201.85
2018,8,30,10,30,42.0,324.0,2.0,19.9,358.0,297.01,228.67
2018,8,30,10,45,62.0,330.5,2.15,20.35,382.0,321.31,247.01
2018,8,30,11,0,82.0,337.0,2.3,20.8,406.0,347.54,266.85
2018,8,30,11,15,245.5,318.0,2.45,21.1,529.0,477.41,366.74
2018,8,30,11,30,409.0,299.0,2.6,21.4,652.0,617.16,470.65
2018,8,30,11,45,454.0,314.5,2.7,21.7,709.0,691.98,523.45
2018,8,30,12,0,499.0,330.0,2.8,22.0,766.0,768.85,577.15
2018,8,30,12,15,645.5,257.5,2.9,22.2,820.0,859.07,642.73
2018,8,30,12,30,792.0,185.0,3.0,22.4,874.0,941.34,699.73
2018,8,30,12,45,855.5,149.0,3.1,22.55,886.0,990.09,732.03
2018,8,30,13,0,919.0,113.0,3.2,22.7,898.0,1023.37,754.3
2018,8,30,13,15,915.5,112.0,3.3,22.75,880.5,1036.35,763.75
2018,8,30,13,30,912.0,111.0,3.4,22.8,863.0,1045.34,770.89
2018,8,30,13,45,907.5,108.5,3.45,22.8,838.0,1047.67,773.6
2018,8,30,14,0,903.0,106.0,3.5,22.8,813.0,1045.93,773.85
2018,8,30,14,15,895.5,104.0,3.55,22.65,781.5,1037.67,770.43
2018,8,30,14,30,888.0,102.0,3.6,22.5,750.0,1025.48,764.58
2018,8,30,14,45,878.5,99.5,3.65,22.35,712.5,1006.9,754.57
2018,8,30,15,0,869.0,97.0,3.7,22.2,675.0,984.69,742.2
2018,8,30,15,15,853.5,94.5,3.7,22.2,631.0,953.19,722.75
2018,8,30,15,30,838.0,92.0,3.7,22.2,587.0,929.3,708.55
2018,8,30,15,45,818.0,89.0,3.85,21.5,539.0,886.75,683.91
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,841.89,657.08
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,787.97,622.21
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,732.9,585.54
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,670.78,542.44
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,605.27,495.09
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,526.27,434.36
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,450.9,372.59
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,357.63,293.3
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,272.64,217.38
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,167.64,103.89
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,55.3,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
