Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,11.95,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.82,7.64
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,29.97,20.28
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,38.01,28.12
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,43.65,33.46
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,49.23,38.51
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,57.51,45.79
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,65.3,52.45
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,62.74,49.89
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,66.27,52.66
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,98.12,57.13
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,157.24,89.82
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,218.61,136.31
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,281.92,188.93
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,347.69,244.84
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,409.28,296.84
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,469.92,346.49
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,530.26,394.06
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,588.14,438.42
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,644.82,480.34
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,697.86,518.37
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,748.96,553.92
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,796.96,586.22
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,842.39,615.83
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,882.45,641.82
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,919.37,665.68
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,951.92,687.65
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,981.0,707.43
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,1004.99,724.41
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,1025.14,739.01
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,1039.57,750.38
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,1049.94,759.31
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,1053.15,763.76
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,1052.25,765.71
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,1044.67,764.33
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,1033.08,760.41
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,1014.6,751.51
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,992.45,740.53
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,961.07,721.27
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,926.53,699.81
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,887.12,680.54
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,854.62,665.19
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,803.31,632.45
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,750.51,597.75
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,686.64,553.47
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,623.1,507.72
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,545.43,448.6
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,470.72,387.45
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,382.8,312.28
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,298.52,236.16
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,181.79,100.87
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,62.78,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,10.24,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,20.02,5.42
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,29.56,19.82
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,38.89,28.83
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,45.68,35.22
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,52.3,41.23
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,57.02,45.28
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,61.61,49.06
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,65.14,51.81
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,68.51,54.35
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,101.83,60.48
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,166.45,98.57
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,226.64,144.21
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,288.69,195.78
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,350.65,249.06
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,412.22,301.25
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,471.56,350.44
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,529.21,396.67
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,585.16,440.32
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,640.42,482.17
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,692.65,520.72
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,743.4,557.26
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,790.54,590.93
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,835.5,622.0
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,874.97,648.12
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,911.62,672.27
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,942.24,693.02
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,969.42,711.55
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,989.65,725.43
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,1006.1,736.97
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,1017.18,745.7
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,1024.37,752.05
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,1025.11,754.54
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,1021.95,754.62
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,1011.37,750.66
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,997.03,744.28
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,974.92,732.64
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,956.94,723.84
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,922.02,701.55
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,884.41,677.32
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,840.5,651.81
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,794.56,624.12
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,740.85,588.77
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,686.14,551.67
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,620.25,504.58
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,555.23,456.12
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,476.21,393.36
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,400.9,330.93
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,311.6,254.44
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,230.79,181.5
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,132.98,60.36
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,32.85,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,10.24,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.66,3.44
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.65,19.04
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,40.51,30.34
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,47.23,36.7
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,53.83,42.7
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,58.52,46.77
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,63.1,50.6
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,65.58,52.47
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,68.02,54.25
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,101.81,60.11
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,166.3,98.25
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,226.5,144.18
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,288.87,196.42
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,351.66,250.49
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,413.84,303.08
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,474.02,352.43
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,532.43,398.46
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,589.26,441.83
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,645.35,483.13
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,697.79,520.53
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,748.7,555.73
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,796.04,588.39
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,841.1,617.87
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,881.46,643.02
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,918.98,666.09
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,947.84,685.02
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,973.01,701.66
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,991.61,713.76
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,1006.24,723.46
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,1017.7,732.53
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,1025.29,739.27
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,1026.44,741.88
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,1023.67,742.11
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,1012.9,737.99
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,998.35,731.51
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,976.58,720.15
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,951.35,706.47
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,923.28,689.47
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,885.44,665.72
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,840.93,641.4
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,794.45,615.21
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,739.37,580.07
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,683.45,543.14
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,616.51,496.67
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,550.62,448.69
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,469.53,385.09
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,392.5,321.86
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,299.28,242.74
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,219.8,170.75
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,123.23,38.6
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,27.35,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,9.82,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,17.86,1.54
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,28.89,19.15
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,39.75,29.65
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,49.53,38.76
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,56.85,45.43
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,61.39,49.4
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,65.85,53.15
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,69.24,55.83
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,72.5,58.34
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,106.41,64.79
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,163.94,98.43
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,223.24,144.31
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,289.19,199.82
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,349.87,252.63
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,410.52,304.63
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,469.52,353.9
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,527.34,400.5
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,583.27,444.39
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,638.46,486.35
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,690.45,524.9
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,740.96,561.37
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,786.94,594.16
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,830.69,624.07
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,869.96,649.83
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,906.38,673.5
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,938.16,694.79
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,966.73,713.95
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,989.88,729.59
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,1009.41,742.95
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,1020.42,751.55
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,1027.49,757.77
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,1028.04,760.3
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,1024.66,760.53
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,1013.83,756.77
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,999.24,750.57
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,976.38,738.59
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,950.12,724.22
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,914.15,701.09
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,881.98,680.56
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,831.4,650.94
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,779.44,619.34
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,725.19,582.82
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,670.19,544.71
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,579.0,477.13
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,485.86,404.37
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,376.39,314.53
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,276.73,229.94
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,231.64,189.42
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,188.92,146.64
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,105.62,11.49
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,23.55,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,9.39,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.15,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,27.15,17.5
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,38.9,28.78
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,45.29,34.87
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,51.61,40.65
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,55.63,44.16
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,59.6,47.48
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,62.21,49.5
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,64.75,51.42
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,106.63,63.39
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,165.58,97.78
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,225.5,144.27
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,287.33,196.8
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,349.01,250.19
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,411.91,303.76
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,474.82,355.82
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,535.53,404.39
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,593.69,449.48
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,650.71,492.07
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,703.82,530.63
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,755.02,566.66
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,802.65,598.43
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,847.71,627.38
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,887.34,652.59
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,923.86,675.59
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,956.29,696.36
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,985.21,714.83
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,1007.53,729.07
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,1026.0,740.94
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,1038.05,749.7
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,1046.06,756.06
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,1046.98,758.23
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,1043.86,757.96
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,1034.15,754.28
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,1020.57,748.19
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,999.15,736.85
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,974.23,723.19
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,952.54,710.6
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,916.31,688.09
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,871.33,663.13
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,824.26,636.17
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,766.9,599.73
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,708.75,561.51
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,644.67,517.42
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,577.28,468.79
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,494.66,404.8
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,416.41,340.43
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,319.59,258.1
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,232.51,177.15
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,122.61,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,23.49,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,9.39,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.14,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,27.17,17.44
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,39.06,28.95
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,45.4,35.03
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,51.66,40.78
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,55.64,44.27
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,59.57,47.58
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,62.17,49.6
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,64.71,51.53
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,107.24,63.94
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,165.68,98.52
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,225.26,145.09
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,286.88,197.77
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,348.47,251.77
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,410.69,305.54
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,470.66,356.2
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,530.08,404.73
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,587.05,450.16
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,642.97,493.37
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,694.63,532.17
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,744.46,568.61
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,791.18,602.13
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,835.47,632.64
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,874.48,658.99
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,910.53,683.23
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,942.05,705.79
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,970.2,726.17
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,992.87,742.83
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,1011.84,757.15
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,1023.07,766.77
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,1030.35,773.94
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,1031.12,776.87
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,1027.95,777.3
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,1017.17,772.9
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,1002.57,766.0
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,993.95,763.52
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,969.5,749.95
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,935.66,727.93
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,898.92,703.76
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,853.87,677.03
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,806.79,648.09
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,755.22,612.98
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,698.4,572.9
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,630.3,522.68
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,563.48,471.62
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,480.57,403.87
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,402.13,336.46
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,305.83,251.51
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,219.23,167.15
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,114.19,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.12,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,8.96,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.69,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,25.16,15.72
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,32.64,23.4
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,37.37,28.02
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,45.84,35.79
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,49.07,38.64
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,52.31,41.38
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,54.6,43.18
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,56.87,44.91
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,97.44,53.29
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,166.38,95.91
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,229.27,145.57
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,293.69,201.25
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,357.2,257.69
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,420.29,312.88
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,472.12,358.49
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,513.64,393.46
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,582.15,447.28
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,652.83,501.66
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,708.93,543.65
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,764.31,584.12
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,812.06,616.52
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,857.18,646.44
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,898.22,673.15
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,936.12,697.52
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,969.2,718.78
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,998.74,737.65
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,1022.1,752.59
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,1041.54,765.03
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,1054.67,774.28
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,1063.66,781.03
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,1065.27,782.93
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,1062.68,782.32
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,1053.48,778.51
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,1040.25,772.22
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,1020.11,761.11
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,996.31,747.64
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,963.92,727.76
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,928.42,705.71
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,885.32,680.03
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,849.26,658.86
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,794.96,623.51
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,739.52,586.42
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,671.67,538.98
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,604.55,490.09
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,522.27,427.14
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,449.47,366.47
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,350.04,281.16
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,260.75,191.38
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,114.79,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,8.54,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.83,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,24.36,14.85
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,31.92,22.66
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,36.29,26.95
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,44.28,34.25
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,48.0,37.5
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,51.7,40.59
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,53.64,42.02
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,55.58,43.41
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,104.86,58.21
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,168.19,95.77
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,231.45,145.1
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,296.2,200.1
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,360.54,255.78
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,425.05,310.5
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,488.36,362.41
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,550.91,411.65
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,610.81,457.64
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,669.33,500.97
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,724.4,540.45
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,777.36,577.1
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,826.81,608.97
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,873.55,638.68
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,914.69,664.92
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,952.51,688.88
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,985.09,709.72
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1013.91,728.16
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1037.39,743.51
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1056.83,756.4
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,1069.55,765.85
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,1078.03,772.81
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,1080.22,776.18
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,1078.17,777.03
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,1068.79,773.9
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,1055.31,768.27
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,1034.24,757.45
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,1009.41,744.2
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,977.14,724.8
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,941.74,703.23
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,898.67,679.67
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,853.3,653.83
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,805.84,624.62
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,747.98,586.96
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,679.7,539.86
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,612.19,491.27
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,529.53,428.76
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,450.53,364.03
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,355.59,282.38
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,263.5,185.91
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,116.54,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,8.11,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,16.0,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,22.72,13.23
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,32.16,22.73
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,36.55,27.05
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,41.02,31.2
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,44.86,34.57
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,48.66,37.76
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,51.08,39.64
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,53.46,41.44
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,103.52,56.52
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,166.13,94.04
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,229.9,144.22
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,294.92,199.82
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,359.17,255.87
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,423.46,310.91
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,486.17,363.01
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,547.92,412.35
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,606.98,458.03
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,664.58,500.97
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,718.68,539.85
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,770.62,575.94
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,819.4,607.47
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,865.5,636.78
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,905.68,662.14
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,942.54,685.16
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,975.18,706.32
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,1004.22,725.17
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,1028.5,741.34
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,1048.84,755.09
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,1060.88,764.25
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,1068.71,770.93
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,1070.23,773.74
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,1067.54,774.03
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,1059.61,771.56
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,1047.6,766.58
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,1027.63,756.6
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,1003.94,744.4
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,970.61,724.08
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,934.18,701.59
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,891.98,678.94
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,847.4,653.81
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,803.08,626.61
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,748.22,590.73
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,680.67,544.07
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,613.75,495.68
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,528.71,430.59
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,447.62,363.39
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,348.97,277.64
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,250.99,169.85
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,104.47,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,8.11,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,16.22,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,24.03,14.21
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,32.02,22.65
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,37.18,27.69
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,46.11,35.84
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,49.76,39.09
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,53.4,42.18
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,55.29,43.61
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,57.19,45.0
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,101.8,54.98
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,171.46,98.68
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,235.9,149.51
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,301.76,205.71
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,366.52,261.87
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,431.57,317.1
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,494.64,368.94
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,557.02,418.11
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,614.74,461.79
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,669.77,501.66
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,726.63,541.89
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,782.27,579.76
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,831.02,610.13
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,876.92,638.21
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,917.53,662.63
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,954.78,684.67
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,985.5,705.13
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,1012.32,723.19
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,1033.28,737.16
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,1050.12,748.66
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,1062.1,758.58
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,1069.91,766.02
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,1070.52,769.02
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,1066.98,769.51
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,1055.6,764.97
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,1040.22,757.97
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,1017.6,746.44
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,991.43,732.55
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,968.33,719.24
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,930.83,696.14
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,883.96,670.09
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,835.01,641.73
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,775.63,604.36
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,715.48,565.03
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,648.6,518.62
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,578.63,467.56
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,491.79,400.12
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,409.89,332.05
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,305.14,241.64
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,205.76,129.28
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,82.68,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
