Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,15.36,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,23.58,13.62
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,31.93,22.56
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,37.85,28.29
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,43.72,33.74
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,47.38,36.99
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,55.52,44.1
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,58.82,46.76
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,62.04,49.3
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,106.49,59.53
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,168.63,97.72
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,232.22,147.87
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,301.62,206.34
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,364.77,260.55
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,428.71,314.33
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,491.42,365.22
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,553.99,413.91
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,613.55,458.86
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,671.67,501.06
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,726.31,539.75
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,778.82,575.69
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,826.95,606.23
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,872.3,634.61
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,913.33,659.91
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,951.1,682.95
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,981.57,701.26
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,1008.15,717.15
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,1028.91,729.84
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,1045.57,740.1
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,1056.37,748.06
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,1063.04,753.63
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,1061.87,754.82
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,1056.55,753.57
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,1045.26,749.55
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,1030.09,743.12
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,1006.99,731.56
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,991.91,725.21
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,957.15,704.35
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,919.42,681.49
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,871.17,655.22
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,820.93,626.45
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,760.93,589.07
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,705.42,553.46
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,632.14,502.95
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,560.64,451.26
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,472.24,383.15
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,389.13,314.57
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,283.7,223.56
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,181.19,101.49
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,71.35,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,14.51,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,22.78,12.71
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,31.18,21.88
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,36.72,27.31
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,42.24,32.48
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,50.85,40.16
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,55.6,44.21
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,58.86,46.83
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,62.03,49.3
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,108.31,60.97
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,170.82,100.18
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,234.01,150.68
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,298.49,206.12
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,362.2,261.73
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,428.26,318.05
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,489.53,369.17
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,550.06,417.91
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,607.6,463.0
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,663.8,505.6
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,716.73,544.65
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,767.59,581.16
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,814.4,612.83
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,858.62,641.92
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,898.85,668.37
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,935.97,692.6
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,970.5,715.16
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,1001.76,735.53
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,1029.31,753.82
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,1053.06,769.7
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,1065.85,779.47
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,1074.43,786.73
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,1076.09,789.99
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,1073.5,791.0
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,1064.16,788.88
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,1050.73,784.1
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,1029.7,774.77
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,1004.92,762.73
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,971.1,741.47
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,934.16,717.94
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,890.26,694.4
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,844.13,668.23
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,787.95,630.89
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,738.92,597.81
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,669.46,547.78
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,600.98,496.18
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,513.91,426.33
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,431.22,354.8
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,321.04,255.77
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,207.44,98.22
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,79.61,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,5.97,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,17.65,8.32
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,28.99,19.89
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,37.2,27.69
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,45.22,35.1
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,66.92,54.54
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,84.44,69.91
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,97.08,80.7
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,109.42,91.01
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,125.8,83.91
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,174.13,109.03
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,232.2,155.99
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,290.9,206.65
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,346.22,256.25
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,396.04,299.86
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,460.26,351.73
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,533.83,409.95
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,552.69,425.78
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,549.83,423.41
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,557.12,428.54
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,563.8,432.32
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,620.66,475.46
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,692.07,528.21
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,755.94,575.77
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,821.8,624.52
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,773.84,589.03
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,717.89,547.82
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,801.18,610.71
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,885.13,672.62
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,911.71,693.13
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,931.83,709.72
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,890.47,681.49
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,853.13,655.95
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,780.46,604.77
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,684.87,536.15
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,570.12,450.18
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,435.59,346.39
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,408.54,326.79
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,380.79,306.15
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,407.85,332.51
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,448.99,369.72
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,439.95,365.33
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,426.92,357.44
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,328.14,275.8
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,222.81,186.63
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,163.71,135.42
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,107.98,86.3
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,77.41,57.98
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,40.69,9.0
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,14.84,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,10.24,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,22.66,11.88
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,35.54,25.55
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,44.09,33.77
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,53.18,42.18
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,51.58,40.78
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,53.09,42.01
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,53.87,42.51
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,54.82,43.11
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,102.92,55.35
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,171.18,100.04
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,233.24,150.44
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,296.7,206.15
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,360.63,263.18
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,424.77,319.36
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,486.84,372.27
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,548.16,422.68
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,606.82,469.73
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,664.09,514.18
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,717.72,554.59
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,769.16,591.84
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,816.95,624.82
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,862.02,655.66
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,902.38,683.33
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,939.5,708.71
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,971.7,731.01
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,1000.27,750.92
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,1023.02,767.23
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,1041.79,781.63
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,1053.56,790.87
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,1061.15,797.51
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,1060.77,799.47
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,1056.25,798.83
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,1011.66,770.88
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,958.43,736.8
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,893.77,694.05
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,826.54,648.63
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,853.97,670.74
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,866.13,681.41
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,854.06,676.09
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,827.17,659.93
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,778.56,626.64
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,719.92,584.9
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,651.07,533.71
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,583.23,481.16
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,492.83,407.71
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,407.39,333.29
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,300.55,234.84
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,184.39,19.27
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,71.5,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,9.39,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,21.57,10.7
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,33.48,23.85
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,43.01,32.95
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,52.38,41.62
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,64.11,52.18
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,75.31,62.04
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,87.3,72.36
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,98.71,81.97
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,127.03,84.93
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,176.27,113.69
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,232.81,160.39
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,287.55,207.99
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,341.37,254.26
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,394.81,299.14
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,453.25,345.95
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,516.04,394.78
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,569.5,435.52
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,621.5,473.76
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,680.84,516.78
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,739.41,558.19
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,772.0,580.32
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,796.14,596.4
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,850.47,633.77
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,898.38,664.65
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,950.13,698.81
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,988.71,724.12
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,1010.42,739.07
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,1028.3,751.79
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,1038.75,760.59
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,1045.13,766.94
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,1040.75,765.87
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,1032.39,762.39
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,1029.21,763.49
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,1021.58,761.68
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,1001.86,752.02
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,978.38,739.83
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,928.82,707.97
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,887.79,681.86
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,850.09,660.59
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,809.54,636.55
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,675.77,541.29
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,536.7,437.83
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,423.13,348.63
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,302.07,249.96
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,248.39,204.63
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,197.36,159.68
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,128.31,96.41
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,52.97,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,17.9,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,12.8,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,20.36,9.2
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,28.03,18.91
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,35.83,26.42
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,41.16,31.46
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,44.58,34.59
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,48.01,37.58
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,50.48,39.61
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,52.92,41.57
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,110.33,60.38
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,173.34,101.31
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,237.44,154.09
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,303.15,212.38
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,368.01,271.03
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,432.96,328.76
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,496.59,383.7
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,559.36,436.0
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,619.01,484.68
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,677.25,530.78
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,731.99,572.98
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,784.58,611.68
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,832.98,645.58
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,878.51,677.17
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,919.1,705.23
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,956.32,730.86
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,987.72,752.86
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,1015.29,772.29
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,1036.98,788.2
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,1054.56,801.47
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,1066.96,810.87
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,1075.13,817.58
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,1076.43,819.63
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,1073.49,819.0
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,1063.11,813.93
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,1048.61,806.2
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,1026.77,793.08
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,1001.23,777.47
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,966.73,755.29
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,929.21,730.83
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,883.97,701.97
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,836.57,670.93
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,788.81,638.56
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,730.92,597.39
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,658.2,542.94
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,586.83,487.06
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,495.47,412.02
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,409.27,335.59
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,291.71,222.67
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,139.77,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,11.95,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,19.13,7.82
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,28.83,19.68
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,33.77,24.67
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,38.79,29.41
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,41.92,32.28
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,45.09,35.03
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,53.37,42.26
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,56.76,45.01
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,109.7,58.67
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,173.51,100.15
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,238.49,153.4
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,304.82,211.6
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,369.88,269.37
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,435.14,326.0
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,499.62,380.29
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,563.36,431.89
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,623.72,479.1
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,682.46,523.37
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,737.01,563.03
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,789.21,598.54
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,837.78,630.53
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,883.38,660.19
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,924.55,686.49
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,962.25,710.34
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,994.04,731.29
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,1021.92,749.78
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,1043.38,764.04
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,1060.64,775.76
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,1072.6,784.84
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,1080.29,791.36
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,1079.88,792.86
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,1075.18,791.78
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,1064.33,788.05
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,1049.41,781.73
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,1026.94,769.85
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,1000.78,755.51
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,966.16,734.2
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,928.53,710.7
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,881.56,684.36
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,832.62,655.45
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,781.71,622.33
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,720.94,580.69
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,646.99,526.98
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,574.64,471.66
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,481.65,396.29
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,394.06,319.51
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,277.93,205.36
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,126.81,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,11.95,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,19.17,7.07
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,28.83,19.53
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,34.19,24.92
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,39.59,30.02
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,42.25,32.48
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,44.99,34.87
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,47.96,37.37
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,57.28,45.43
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,111.05,59.84
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,174.53,101.55
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,238.74,154.47
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,304.3,212.32
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,369.06,270.23
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,433.76,326.92
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,497.44,381.0
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,560.05,432.2
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,619.24,479.26
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,676.96,523.61
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,731.26,564.31
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,783.33,601.39
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,831.4,634.13
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,876.6,664.63
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,916.53,691.18
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,953.05,715.32
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,984.25,736.98
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,1011.61,756.17
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,1032.64,771.08
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,1049.55,783.42
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,1060.6,792.78
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,1067.44,799.97
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,1067.95,802.61
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,1064.26,802.63
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,1054.38,799.41
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,1040.48,793.56
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,1018.04,781.86
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,991.95,767.59
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,956.47,744.77
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,918.05,719.71
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,872.87,692.73
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,834.88,670.29
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,775.46,629.14
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,715.27,586.1
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,640.82,530.14
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,568.0,472.74
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,472.75,393.41
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,383.15,313.16
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,257.97,185.8
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,103.84,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,11.95,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,20.98,7.35
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,29.82,20.4
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,34.96,25.68
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,40.17,30.65
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,47.44,37.27
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,51.15,40.52
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,53.47,42.42
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,55.8,44.27
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,109.82,59.62
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,178.19,106.01
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,242.0,158.57
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,307.38,215.99
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,371.49,272.95
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,436.08,329.09
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,498.16,381.51
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,559.65,431.44
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,618.74,478.03
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,676.32,521.88
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,729.97,561.32
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,781.35,597.05
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,828.7,628.11
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,873.16,656.81
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,912.74,682.33
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,948.94,705.46
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,979.39,725.11
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,1006.01,742.3
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,1026.77,755.59
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,1043.45,766.37
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,1054.32,775.25
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,1061.01,781.6
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,1061.48,783.48
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,1057.81,782.85
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,1046.4,778.6
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,1031.02,771.82
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,1006.69,758.67
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,978.84,743.11
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,942.71,720.53
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,903.76,695.83
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,865.21,674.71
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,814.58,643.91
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,751.42,601.85
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,688.03,557.97
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,609.77,500.25
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,539.79,445.92
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,441.14,364.45
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,349.72,283.53
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,220.88,150.09
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,76.19,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,9.39,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,20.96,6.18
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,32.38,22.6
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,38.57,28.93
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,44.8,34.84
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,48.37,38.14
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,51.98,41.29
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,59.55,47.87
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,62.44,50.15
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,116.41,65.62
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,178.5,106.79
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,241.48,157.91
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,306.42,213.55
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,373.72,271.42
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,438.0,325.64
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,500.29,376.73
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,562.06,425.52
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,620.72,470.65
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,678.02,513.27
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,731.54,551.6
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,782.94,586.9
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,830.54,618.3
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,875.36,647.57
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,915.01,672.81
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,951.35,695.76
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,981.35,714.8
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,1007.59,731.46
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,1028.53,744.64
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,1045.47,755.38
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,1055.29,762.04
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,1060.97,766.27
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,1059.89,766.7
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,1054.69,764.72
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,1041.81,758.58
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,1025.03,750.07
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,999.89,736.02
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,982.54,727.18
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,945.67,704.74
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,905.97,680.31
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,854.36,648.62
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,801.03,614.96
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,736.42,571.26
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,677.1,530.02
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,597.65,472.43
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,520.95,414.27
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,420.73,335.35
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,328.07,256.79
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,203.09,123.56
2018,9,19,18,0,108.0,14.0,2.3,18.1,16.0,67.03,0.0
2018,9,19,18,15,54.0,7.0,2.6,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
