Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,15,30,190.0,37.0,3.7,10.7,77.0,235.83,202.29
2018,11,29,15,45,241.0,33.0,2.9,10.05,72.5,281.68,239.67
2018,11,29,16,0,292.0,29.0,2.1,9.4,68.0,312.3,260.13
2018,11,29,16,15,246.5,24.5,2.1,9.05,49.0,266.32,206.15
2018,11,29,16,30,201.0,20.0,2.1,8.7,30.0,195.96,0.0
2018,11,29,16,45,100.5,10.0,2.05,8.35,15.0,76.9,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,45,4.5,0.5,1.3,3.4,0.5,0.0,0.0
2018,11,30,7,0,9.0,1.0,1.3,3.4,1.0,0.0,0.0
2018,11,30,7,15,9.0,10.0,1.5,4.15,10.5,8.54,0.0
2018,11,30,7,30,9.0,19.0,1.7,4.9,20.0,15.75,4.4
2018,11,30,7,45,5.0,34.0,1.85,5.7,34.5,27.48,18.48
2018,11,30,8,0,1.0,49.0,2.0,6.5,49.0,39.14,29.68
2018,11,30,8,15,6.5,65.0,2.2,6.95,66.5,52.81,40.22
2018,11,30,8,30,12.0,81.0,2.4,7.4,84.0,67.48,52.88
2018,11,30,8,45,119.0,97.5,2.55,7.85,133.0,105.98,81.66
2018,11,30,9,0,226.0,114.0,2.7,8.3,182.0,159.27,124.27
2018,11,30,9,15,362.0,112.5,2.7,8.7,236.5,221.16,174.77
2018,11,30,9,30,498.0,111.0,2.7,9.1,291.0,294.17,235.92
2018,11,30,9,45,625.0,96.5,2.7,9.5,342.5,369.98,300.03
2018,11,30,10,0,752.0,82.0,2.7,9.9,394.0,452.53,369.31
2018,11,30,10,15,757.0,86.5,2.7,10.25,416.0,501.52,411.09
2018,11,30,10,30,762.0,91.0,2.7,10.6,438.0,549.31,450.8
2018,11,30,10,45,790.5,88.5,2.7,10.95,460.5,603.07,494.21
2018,11,30,11,0,819.0,86.0,2.7,11.3,483.0,656.99,536.67
2018,11,30,11,15,856.5,79.5,2.7,11.5,502.5,712.53,579.49
2018,11,30,11,30,894.0,73.0,2.7,11.7,522.0,761.4,614.82
2018,11,30,11,45,893.5,73.5,2.7,11.9,524.0,794.32,638.07
2018,11,30,12,0,893.0,74.0,2.7,12.1,526.0,824.17,659.13
2018,11,30,12,15,894.5,72.5,2.75,12.15,522.0,850.06,678.03
2018,11,30,12,30,896.0,71.0,2.8,12.2,518.0,872.7,694.7
2018,11,30,12,45,895.5,69.0,2.8,12.3,506.5,889.58,706.85
2018,11,30,13,0,895.0,67.0,2.8,12.4,495.0,902.94,716.64
2018,11,30,13,15,886.5,66.0,2.75,12.35,476.0,906.79,719.78
2018,11,30,13,30,878.0,65.0,2.7,12.3,457.0,906.97,720.52
2018,11,30,13,45,865.0,63.0,2.6,12.3,430.5,898.0,714.29
2018,11,30,14,0,852.0,61.0,2.5,12.3,404.0,885.51,705.65
2018,11,30,14,15,832.5,59.0,2.4,12.15,372.0,873.53,697.77
2018,11,30,14,30,813.0,57.0,2.3,12.0,340.0,848.4,680.19
2018,11,30,14,45,784.0,54.5,2.2,11.85,303.0,811.04,653.38
2018,11,30,15,0,755.0,52.0,2.1,11.7,266.0,771.27,624.11
2018,11,30,15,15,711.0,48.5,2.1,11.7,226.0,715.02,581.77
2018,11,30,15,30,667.0,45.0,2.1,11.7,186.0,657.67,536.67
2018,11,30,15,45,596.0,40.0,1.55,10.35,145.0,575.69,469.36
2018,11,30,16,0,525.0,35.0,1.0,9.0,104.0,494.66,398.84
2018,11,30,16,15,393.5,27.5,1.05,8.4,68.0,381.14,289.38
2018,11,30,16,30,262.0,20.0,1.1,7.8,32.0,239.23,0.0
2018,11,30,16,45,131.0,10.0,1.15,7.2,16.0,97.67,0.0
2018,11,30,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.9,6.65,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.7,6.6,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.85,6.95,5.5,4.69,0.0
2018,12,1,7,30,4.0,10.0,3.0,7.3,10.0,8.44,0.0
2018,12,1,7,45,2.0,18.5,3.15,7.65,18.5,15.25,7.58
2018,12,1,8,0,0.0,27.0,3.3,8.0,27.0,22.28,14.35
2018,12,1,8,15,0.0,36.0,3.2,8.2,36.0,29.74,20.24
2018,12,1,8,30,0.0,45.0,3.1,8.4,45.0,37.22,26.92
2018,12,1,8,45,6.5,51.0,3.05,8.6,53.0,43.42,32.12
2018,12,1,9,0,13.0,57.0,3.0,8.8,61.0,51.56,39.04
2018,12,1,9,15,14.5,58.0,3.25,9.0,63.0,53.82,41.02
2018,12,1,9,30,16.0,59.0,3.5,9.2,65.0,56.2,43.12
2018,12,1,9,45,8.0,69.0,3.7,9.35,72.0,60.55,46.98
2018,12,1,10,0,0.0,79.0,3.9,9.5,79.0,65.62,51.29
2018,12,1,10,15,97.0,115.5,4.1,9.65,159.5,160.52,133.0
2018,12,1,10,30,194.0,152.0,4.3,9.8,240.0,268.31,224.54
2018,12,1,10,45,471.0,127.5,4.45,9.9,352.0,439.43,369.03
2018,12,1,11,0,748.0,103.0,4.6,10.0,464.0,629.13,524.4
2018,12,1,11,15,455.5,118.0,4.7,10.15,339.0,465.02,390.97
2018,12,1,11,30,163.0,133.0,4.8,10.3,214.0,268.45,225.53
2018,12,1,11,45,374.0,124.0,4.9,10.45,312.0,448.04,378.47
2018,12,1,12,0,585.0,115.0,5.0,10.6,410.0,633.38,529.93
2018,12,1,12,15,625.5,117.0,4.95,10.65,430.0,689.22,572.88
2018,12,1,12,30,666.0,119.0,4.9,10.7,450.0,744.78,615.73
2018,12,1,12,45,410.0,154.0,4.85,10.8,356.0,567.36,473.88
2018,12,1,13,0,154.0,189.0,4.8,10.9,262.0,350.47,293.26
2018,12,1,13,15,214.5,170.5,4.75,10.85,268.0,407.3,342.68
2018,12,1,13,30,275.0,152.0,4.7,10.8,274.0,444.72,375.59
2018,12,1,13,45,321.5,139.0,4.65,10.75,274.0,475.48,402.53
2018,12,1,14,0,368.0,126.0,4.6,10.7,274.0,527.58,446.04
2018,12,1,14,15,518.0,103.0,4.5,10.55,293.0,646.11,542.85
2018,12,1,14,30,668.0,80.0,4.4,10.4,312.0,752.54,626.27
2018,12,1,14,45,683.5,70.5,4.3,10.25,285.5,747.96,622.45
2018,12,1,15,0,699.0,61.0,4.2,10.1,259.0,732.57,610.39
2018,12,1,15,15,643.5,57.0,4.2,10.1,218.0,674.66,564.4
2018,12,1,15,30,588.0,53.0,4.2,10.1,177.0,609.2,510.72
2018,12,1,15,45,517.5,47.0,3.5,9.25,138.0,529.11,442.52
2018,12,1,16,0,447.0,41.0,2.8,8.4,99.0,450.56,372.34
2018,12,1,16,15,319.5,31.5,2.65,7.8,65.0,328.37,253.26
2018,12,1,16,30,192.0,22.0,2.5,7.2,31.0,188.48,0.0
2018,12,1,16,45,96.0,11.0,2.3,6.65,15.5,74.74,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.5,1.45,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.5,1.4,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.0,0.55,1.65,23.5,11.1,0.0
2018,12,2,7,30,348.0,23.0,0.6,1.9,45.0,19.42,4.43
2018,12,2,7,45,463.0,30.0,0.6,2.15,83.0,27.23,18.38
2018,12,2,8,0,578.0,37.0,0.6,2.4,121.0,33.34,24.88
2018,12,2,8,15,643.5,41.0,0.55,2.85,162.5,77.79,40.78
2018,12,2,8,30,709.0,45.0,0.5,3.3,204.0,131.73,77.71
2018,12,2,8,45,750.0,48.0,0.4,3.75,244.0,187.76,124.81
2018,12,2,9,0,791.0,51.0,0.3,4.2,284.0,248.06,178.62
2018,12,2,9,15,815.5,53.5,0.35,4.75,320.0,306.82,232.59
2018,12,2,9,30,840.0,56.0,0.4,5.3,356.0,366.82,286.79
2018,12,2,9,45,856.0,59.0,0.45,5.85,387.0,425.02,338.18
2018,12,2,10,0,872.0,62.0,0.5,6.4,418.0,483.39,387.96
2018,12,2,10,15,884.5,62.5,0.65,6.8,442.5,537.1,433.67
2018,12,2,10,30,897.0,63.0,0.8,7.2,467.0,589.98,477.52
2018,12,2,10,45,905.0,63.5,0.95,7.6,484.5,638.98,517.32
2018,12,2,11,0,913.0,64.0,1.1,8.0,502.0,686.22,554.91
2018,12,2,11,15,918.0,64.5,1.2,8.35,513.0,729.38,587.03
2018,12,2,11,30,923.0,65.0,1.3,8.7,524.0,770.12,616.25
2018,12,2,11,45,925.0,65.0,1.35,9.0,527.0,805.3,640.85
2018,12,2,12,0,927.0,65.0,1.4,9.3,530.0,837.47,663.26
2018,12,2,12,15,926.0,64.5,1.5,9.45,525.5,863.36,682.26
2018,12,2,12,30,925.0,64.0,1.6,9.6,521.0,885.83,699.0
2018,12,2,12,45,921.5,62.5,1.7,9.8,509.0,901.27,710.81
2018,12,2,13,0,918.0,61.0,1.8,10.0,497.0,913.01,720.24
2018,12,2,13,15,909.0,60.5,1.75,9.9,478.0,917.43,723.61
2018,12,2,13,30,900.0,60.0,1.7,9.8,459.0,918.1,724.57
2018,12,2,13,45,886.0,59.5,1.65,9.7,433.0,910.51,719.86
2018,12,2,14,0,872.0,59.0,1.6,9.6,407.0,899.38,712.79
2018,12,2,14,15,852.5,56.5,1.45,9.25,374.5,876.91,696.96
2018,12,2,14,30,833.0,54.0,1.3,8.9,342.0,851.31,678.75
2018,12,2,14,45,708.5,63.0,1.1,8.55,289.0,753.16,606.89
2018,12,2,15,0,584.0,72.0,0.9,8.2,236.0,652.46,531.92
2018,12,2,15,15,587.0,60.5,0.9,8.2,204.0,630.24,515.65
2018,12,2,15,30,590.0,49.0,0.9,8.2,172.0,605.18,494.77
2018,12,2,15,45,557.0,42.0,0.9,7.4,137.5,554.72,453.66
2018,12,2,16,0,524.0,35.0,0.9,6.6,103.0,493.57,400.5
2018,12,2,16,15,371.5,27.0,0.9,6.2,66.0,364.14,276.56
2018,12,2,16,30,219.0,19.0,0.9,5.8,29.0,207.29,0.0
2018,12,2,16,45,109.5,9.5,0.95,5.4,14.5,82.68,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,-0.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.25,-1.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.2,-1.3,2.0,0.0,0.0
2018,12,3,7,15,52.0,11.0,1.35,-0.5,13.0,9.39,0.0
2018,12,3,7,30,77.0,19.0,1.5,0.3,24.0,15.12,0.95
2018,12,3,7,45,112.0,33.5,1.65,1.1,46.5,26.16,17.34
2018,12,3,8,0,147.0,48.0,1.8,1.9,69.0,36.97,28.14
2018,12,3,8,15,107.5,66.5,1.85,2.55,84.5,60.04,43.77
2018,12,3,8,30,68.0,85.0,1.9,3.2,100.0,77.81,60.2
2018,12,3,8,45,108.0,101.0,1.95,3.8,130.0,106.1,83.36
2018,12,3,9,0,148.0,117.0,2.0,4.4,160.0,138.42,110.6
2018,12,3,9,15,213.5,126.5,1.95,5.2,197.5,181.92,147.1
2018,12,3,9,30,279.0,136.0,1.9,6.0,235.0,229.61,187.59
2018,12,3,9,45,552.0,102.0,1.9,6.75,319.0,341.2,278.99
2018,12,3,10,0,825.0,68.0,1.9,7.5,403.0,467.91,382.41
2018,12,3,10,15,856.0,66.0,1.95,7.75,432.0,526.98,432.38
2018,12,3,10,30,887.0,64.0,2.0,8.0,461.0,583.66,479.68
2018,12,3,10,45,849.5,74.5,2.1,8.25,466.5,619.62,509.44
2018,12,3,11,0,812.0,85.0,2.2,8.5,472.0,646.56,531.53
2018,12,3,11,15,703.0,114.0,2.25,8.6,454.5,641.14,527.1
2018,12,3,11,30,594.0,143.0,2.3,8.7,437.0,621.41,511.31
2018,12,3,11,45,562.0,151.5,2.35,8.85,431.0,623.62,513.5
2018,12,3,12,0,530.0,160.0,2.4,9.0,425.0,628.86,517.47
2018,12,3,12,15,664.5,125.0,2.4,9.05,454.5,728.66,595.27
2018,12,3,12,30,799.0,90.0,2.4,9.1,484.0,817.35,660.47
2018,12,3,12,45,654.5,121.5,2.4,9.2,439.0,752.16,611.48
2018,12,3,13,0,510.0,153.0,2.4,9.3,394.0,664.82,545.89
2018,12,3,13,15,656.5,116.5,2.4,9.3,414.0,773.08,629.47
2018,12,3,13,30,803.0,80.0,2.4,9.3,434.0,864.54,696.68
2018,12,3,13,45,653.5,101.5,2.35,9.35,379.0,766.04,623.57
2018,12,3,14,0,504.0,123.0,2.3,9.4,324.0,648.5,535.83
2018,12,3,14,15,384.0,127.5,2.15,9.2,273.5,545.36,455.58
2018,12,3,14,30,264.0,132.0,2.0,9.0,223.0,422.53,356.43
2018,12,3,14,45,154.5,104.5,1.9,8.75,156.5,267.31,228.03
2018,12,3,15,0,45.0,77.0,1.8,8.5,90.0,117.8,98.51
2018,12,3,15,15,38.0,58.0,1.8,8.5,67.5,89.25,73.8
2018,12,3,15,30,31.0,39.0,1.8,8.5,45.0,61.1,48.9
2018,12,3,15,45,15.5,28.5,1.7,7.4,31.5,36.78,26.95
2018,12,3,16,0,0.0,18.0,1.6,6.3,18.0,14.82,7.05
2018,12,3,16,15,16.5,13.5,1.6,5.9,14.0,29.78,18.42
2018,12,3,16,30,33.0,9.0,1.6,5.5,10.0,41.3,0.0
2018,12,3,16,45,16.5,4.5,1.6,5.1,5.0,15.08,0.0
2018,12,3,17,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.0,2.9,3.05,4.0,3.41,0.0
2018,12,4,7,30,0.0,8.0,3.0,3.3,8.0,6.57,0.0
2018,12,4,7,45,0.0,13.0,3.15,3.55,13.0,10.69,3.59
2018,12,4,8,0,0.0,18.0,3.3,3.8,18.0,14.81,7.79
2018,12,4,8,15,0.0,23.0,3.3,4.3,23.0,18.94,11.05
2018,12,4,8,30,0.0,28.0,3.3,4.8,28.0,23.08,14.81
2018,12,4,8,45,0.0,38.0,3.35,5.3,38.0,31.38,22.2
2018,12,4,9,0,0.0,48.0,3.4,5.8,48.0,39.69,29.52
2018,12,4,9,15,2.0,75.5,3.45,6.5,76.0,63.32,50.11
2018,12,4,9,30,4.0,103.0,3.5,7.2,104.0,87.76,71.14
2018,12,4,9,45,9.0,110.0,3.6,7.9,113.5,96.31,78.21
2018,12,4,10,0,14.0,117.0,3.7,8.6,123.0,105.44,85.79
2018,12,4,10,15,7.0,100.0,3.6,9.05,103.0,87.54,70.21
2018,12,4,10,30,0.0,83.0,3.5,9.5,83.0,69.01,54.05
2018,12,4,10,45,0.0,88.0,3.45,9.9,88.0,73.33,57.61
2018,12,4,11,0,0.0,93.0,3.4,10.3,93.0,77.72,61.19
2018,12,4,11,15,0.0,95.5,3.25,10.55,95.5,79.93,62.97
2018,12,4,11,30,0.0,98.0,3.1,10.8,98.0,82.19,64.78
2018,12,4,11,45,1.0,109.0,2.95,11.0,109.5,93.01,73.91
2018,12,4,12,0,2.0,120.0,2.8,11.2,121.0,104.23,83.33
2018,12,4,12,15,4.5,143.5,2.6,11.25,145.5,129.33,104.5
2018,12,4,12,30,7.0,167.0,2.4,11.3,170.0,156.09,126.91
2018,12,4,12,45,5.5,162.0,2.15,11.35,164.5,150.83,122.42
2018,12,4,13,0,4.0,157.0,1.9,11.4,159.0,145.58,118.03
2018,12,4,13,15,2.5,149.5,1.75,11.2,150.5,137.7,111.58
2018,12,4,13,30,1.0,142.0,1.6,11.0,142.0,129.85,105.16
2018,12,4,13,45,0.5,128.0,1.4,10.85,128.0,115.88,93.58
2018,12,4,14,0,0.0,114.0,1.2,10.7,114.0,101.92,81.95
2018,12,4,14,15,0.0,101.5,1.3,10.25,101.5,90.04,72.15
2018,12,4,14,30,0.0,89.0,1.4,9.8,89.0,78.16,62.22
2018,12,4,14,45,0.0,79.5,1.5,9.3,79.5,69.54,54.99
2018,12,4,15,0,0.0,70.0,1.6,8.8,70.0,60.96,47.67
2018,12,4,15,15,0.0,58.5,1.6,8.8,58.5,50.13,38.19
2018,12,4,15,30,0.0,47.0,1.6,8.8,47.0,39.24,28.56
2018,12,4,15,45,0.0,37.0,1.5,7.85,37.0,30.59,20.89
2018,12,4,16,0,0.0,27.0,1.4,6.9,27.0,22.29,13.41
2018,12,4,16,15,8.5,18.0,1.45,6.5,18.5,21.63,11.63
2018,12,4,16,30,17.0,9.0,1.5,6.1,10.0,23.27,0.0
2018,12,4,16,45,8.5,4.5,1.5,5.75,5.0,9.64,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,7,15,73.5,8.0,2.65,4.85,12.0,6.83,0.0
2018,12,5,7,30,147.0,16.0,2.7,5.0,24.0,12.95,0.0
2018,12,5,7,45,240.5,19.5,2.75,5.1,46.5,15.51,7.59
2018,12,5,8,0,334.0,23.0,2.8,5.2,69.0,19.81,12.21
2018,12,5,8,15,167.0,18.5,2.85,5.4,41.5,25.15,11.0
2018,12,5,8,30,0.0,14.0,2.9,5.6,14.0,11.51,4.52
2018,12,5,8,45,0.0,18.5,2.9,5.8,18.5,15.22,7.86
2018,12,5,9,0,0.0,23.0,2.9,6.0,23.0,18.95,11.16
2018,12,5,9,15,0.0,55.5,2.85,6.35,55.5,45.94,34.96
2018,12,5,9,30,0.0,88.0,2.8,6.7,88.0,73.42,58.89
2018,12,5,9,45,76.0,124.0,2.75,7.1,154.5,140.33,115.79
2018,12,5,10,0,152.0,160.0,2.7,7.5,221.0,222.0,184.99
2018,12,5,10,15,124.0,163.0,2.7,7.9,214.5,220.59,183.95
2018,12,5,10,30,96.0,166.0,2.7,8.3,208.0,216.06,180.07
2018,12,5,10,45,49.0,151.5,2.7,8.7,173.0,168.81,139.75
2018,12,5,11,0,2.0,137.0,2.7,9.1,138.0,119.06,96.62
2018,12,5,11,15,11.5,152.5,2.65,9.45,158.0,140.69,115.03
2018,12,5,11,30,21.0,168.0,2.6,9.8,178.0,163.61,134.32
2018,12,5,11,45,69.5,194.0,2.55,10.15,228.5,242.36,200.88
2018,12,5,12,0,118.0,220.0,2.5,10.5,279.0,331.23,274.05
2018,12,5,12,15,101.0,212.5,2.4,10.65,262.5,298.46,246.81
2018,12,5,12,30,84.0,205.0,2.3,10.8,246.0,280.13,231.54
2018,12,5,12,45,109.0,198.5,2.2,11.0,250.5,316.5,261.88
2018,12,5,13,0,134.0,192.0,2.1,11.2,255.0,336.2,278.51
2018,12,5,13,15,91.0,179.5,2.05,11.15,221.5,268.49,222.7
2018,12,5,13,30,48.0,167.0,2.0,11.1,188.0,217.59,179.89
2018,12,5,13,45,49.0,158.5,1.95,11.05,179.0,211.54,175.42
2018,12,5,14,0,50.0,150.0,1.9,11.0,170.0,205.5,170.8
2018,12,5,14,15,45.5,132.0,1.8,10.8,149.0,181.47,151.03
2018,12,5,14,30,41.0,114.0,1.7,10.6,128.0,157.15,130.83
2018,12,5,14,45,102.5,104.0,1.6,10.35,134.0,219.91,186.25
2018,12,5,15,0,164.0,94.0,1.5,10.1,140.0,281.78,239.39
2018,12,5,15,15,203.5,84.5,1.5,10.1,132.5,304.24,258.29
2018,12,5,15,30,243.0,75.0,1.5,10.1,125.0,324.97,274.85
2018,12,5,15,45,207.5,60.5,1.3,9.15,96.5,273.49,229.96
2018,12,5,16,0,172.0,46.0,1.1,8.2,68.0,223.29,184.69
2018,12,5,16,15,121.5,31.5,1.15,7.75,44.0,163.43,123.06
2018,12,5,16,30,71.0,17.0,1.2,7.3,20.0,86.41,0.0
2018,12,5,16,45,35.5,8.5,1.2,6.85,10.0,31.47,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,6,7,15,127.5,10.5,1.85,2.8,17.0,8.96,0.0
2018,12,6,7,30,255.0,21.0,2.2,3.3,34.0,17.72,0.0
2018,12,6,7,45,379.5,28.5,2.55,3.8,69.0,23.65,14.45
2018,12,6,8,0,504.0,36.0,2.9,4.3,104.0,29.68,21.12
2018,12,6,8,15,574.0,41.0,2.85,4.75,143.5,69.04,36.61
2018,12,6,8,30,644.0,46.0,2.8,5.2,183.0,119.57,70.11
2018,12,6,8,45,689.0,49.5,2.8,5.65,222.0,172.47,114.18
2018,12,6,9,0,734.0,53.0,2.8,6.1,261.0,230.22,166.29
2018,12,6,9,15,764.0,55.5,2.8,6.75,297.0,287.08,219.36
2018,12,6,9,30,794.0,58.0,2.8,7.4,333.0,346.38,274.1
2018,12,6,9,45,815.5,59.0,2.75,8.0,363.5,402.76,325.43
2018,12,6,10,0,837.0,60.0,2.7,8.6,394.0,458.15,374.44
2018,12,6,10,15,850.5,62.0,2.6,9.05,419.0,512.11,420.77
2018,12,6,10,30,864.0,64.0,2.5,9.5,444.0,565.52,465.01
2018,12,6,10,45,872.0,65.0,2.45,10.0,462.0,613.61,503.77
2018,12,6,11,0,880.0,66.0,2.4,10.5,480.0,660.09,540.09
2018,12,6,11,15,885.5,66.5,2.35,10.75,491.0,702.41,572.06
2018,12,6,11,30,891.0,67.0,2.3,11.0,502.0,742.46,600.47
2018,12,6,11,45,893.0,67.5,2.25,11.3,506.0,777.38,624.66
2018,12,6,12,0,895.0,68.0,2.2,11.6,510.0,809.45,646.59
2018,12,6,12,15,893.5,67.5,2.2,11.75,506.0,834.37,664.04
2018,12,6,12,30,892.0,67.0,2.2,11.9,502.0,855.98,679.21
2018,12,6,12,45,887.0,66.5,2.25,12.05,490.5,871.15,690.34
2018,12,6,13,0,882.0,66.0,2.3,12.2,479.0,882.78,699.15
2018,12,6,13,15,873.5,65.0,2.3,12.2,460.5,887.01,702.78
2018,12,6,13,30,865.0,64.0,2.3,12.2,442.0,887.64,704.06
2018,12,6,13,45,851.5,62.5,2.3,12.25,417.0,879.47,699.05
2018,12,6,14,0,838.0,61.0,2.3,12.3,392.0,877.69,698.77
2018,12,6,14,15,818.5,58.5,2.2,12.15,360.5,855.76,683.48
2018,12,6,14,30,799.0,56.0,2.1,12.0,329.0,830.68,665.89
2018,12,6,14,45,770.0,54.0,2.0,11.8,293.5,794.87,640.16
2018,12,6,15,0,741.0,52.0,1.9,11.6,258.0,756.64,611.95
2018,12,6,15,15,697.5,48.0,1.9,11.6,218.5,701.07,569.98
2018,12,6,15,30,654.0,44.0,1.9,11.6,179.0,644.42,525.3
2018,12,6,15,45,585.0,39.0,1.45,10.2,139.5,565.04,460.37
2018,12,6,16,0,516.0,34.0,1.0,8.8,100.0,486.52,392.04
2018,12,6,16,15,383.5,26.5,1.05,8.35,65.0,372.76,278.94
2018,12,6,16,30,251.0,19.0,1.1,7.9,30.0,229.77,0.0
2018,12,6,16,45,125.5,9.5,1.1,7.5,15.0,93.78,0.0
2018,12,6,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,15,56.5,9.0,0.85,2.6,12.0,7.68,0.0
2018,12,7,7,30,113.0,18.0,0.8,3.0,24.0,14.02,0.0
2018,12,7,7,45,176.0,31.5,0.75,3.35,50.5,24.31,14.89
2018,12,7,8,0,239.0,45.0,0.7,3.7,77.0,34.42,25.48
2018,12,7,8,15,277.0,58.0,0.75,4.05,107.0,61.92,40.1
2018,12,7,8,30,315.0,71.0,0.8,4.4,137.0,97.83,66.15
2018,12,7,8,45,424.0,73.5,0.85,4.8,181.5,141.93,99.56
2018,12,7,9,0,533.0,76.0,0.9,5.2,226.0,201.68,149.03
2018,12,7,9,15,465.5,96.5,0.85,5.5,240.0,231.96,180.69
2018,12,7,9,30,398.0,117.0,0.8,5.8,254.0,257.58,207.0
2018,12,7,9,45,425.0,124.5,0.75,6.15,282.5,301.8,245.6
2018,12,7,10,0,452.0,132.0,0.7,6.5,311.0,348.36,285.11
2018,12,7,10,15,449.5,141.5,0.75,7.05,329.0,383.88,315.09
2018,12,7,10,30,447.0,151.0,0.8,7.6,347.0,418.37,343.45
2018,12,7,10,45,615.0,120.0,0.8,8.2,401.5,520.39,424.51
2018,12,7,11,0,783.0,89.0,0.8,8.8,456.0,625.72,505.26
2018,12,7,11,15,843.5,77.5,0.8,9.45,481.0,690.04,552.29
2018,12,7,11,30,904.0,66.0,0.8,10.1,506.0,749.22,592.63
2018,12,7,11,45,906.0,66.5,0.75,10.8,510.0,784.63,614.38
2018,12,7,12,0,908.0,67.0,0.7,11.5,514.0,817.16,634.06
2018,12,7,12,15,907.0,66.5,0.75,11.9,510.0,842.92,651.37
2018,12,7,12,30,906.0,66.0,0.8,12.3,506.0,865.34,666.53
2018,12,7,12,45,902.0,65.0,0.85,12.7,494.5,881.09,677.26
2018,12,7,13,0,898.0,64.0,0.9,13.1,483.0,893.25,685.76
2018,12,7,13,15,889.0,63.0,0.95,13.1,464.5,897.3,689.94
2018,12,7,13,30,880.0,62.0,1.0,13.1,446.0,897.67,691.88
2018,12,7,13,45,866.5,61.0,1.05,13.15,421.0,890.34,688.55
2018,12,7,14,0,853.0,60.0,1.1,13.2,396.0,879.53,682.93
2018,12,7,14,15,832.5,58.0,1.05,12.95,364.5,867.3,675.44
2018,12,7,14,30,812.0,56.0,1.0,12.7,333.0,842.04,658.7
2018,12,7,14,45,782.0,54.0,0.95,12.5,297.0,805.3,633.5
2018,12,7,15,0,752.0,52.0,0.9,12.3,261.0,766.11,605.85
2018,12,7,15,15,708.5,48.5,0.9,12.3,221.5,711.1,565.81
2018,12,7,15,30,665.0,45.0,0.9,12.3,182.0,654.84,522.98
2018,12,7,15,45,583.0,40.5,0.9,10.95,141.0,564.96,454.69
2018,12,7,16,0,501.0,36.0,0.9,9.6,100.0,487.96,391.27
2018,12,7,16,15,355.5,27.5,0.9,9.2,64.0,352.7,262.84
2018,12,7,16,30,210.0,19.0,0.9,8.8,28.0,200.35,0.0
2018,12,7,16,45,105.0,9.5,0.95,8.4,14.0,79.84,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,7,15,132.0,10.0,1.05,1.95,16.0,8.54,0.0
2018,12,8,7,30,264.0,20.0,1.0,2.5,32.0,16.95,0.0
2018,12,8,7,45,392.0,28.0,1.0,3.0,67.5,23.36,13.87
2018,12,8,8,0,520.0,36.0,1.0,3.5,103.0,32.55,23.74
2018,12,8,8,15,590.5,41.0,1.1,4.0,143.0,67.63,35.82
2018,12,8,8,30,661.0,46.0,1.2,4.5,183.0,118.89,69.0
2018,12,8,8,45,705.5,49.5,1.35,5.05,222.5,172.52,113.16
2018,12,8,9,0,750.0,53.0,1.5,5.6,262.0,230.94,165.48
2018,12,8,9,15,780.5,55.5,1.65,6.3,298.5,288.75,219.1
2018,12,8,9,30,811.0,58.0,1.8,7.0,335.0,349.05,274.5
2018,12,8,9,45,833.0,59.5,1.9,7.7,366.5,407.04,326.95
2018,12,8,10,0,855.0,61.0,2.0,8.4,398.0,464.11,377.19
2018,12,8,10,15,855.5,65.0,2.1,8.9,420.0,517.1,422.91
2018,12,8,10,30,856.0,69.0,2.2,9.4,442.0,566.51,464.38
2018,12,8,10,45,865.5,70.5,2.3,9.9,461.0,616.61,505.18
2018,12,8,11,0,875.0,72.0,2.4,10.4,480.0,660.46,540.26
2018,12,8,11,15,893.5,69.5,2.4,10.65,494.5,708.28,577.16
2018,12,8,11,30,912.0,67.0,2.4,10.9,509.0,754.71,610.57
2018,12,8,11,45,913.0,67.0,2.4,11.15,512.5,789.11,634.78
2018,12,8,12,0,914.0,67.0,2.4,11.4,516.0,820.51,656.77
2018,12,8,12,15,891.5,72.0,2.35,11.5,507.0,835.68,666.92
2018,12,8,12,30,869.0,77.0,2.3,11.6,498.0,855.12,680.37
2018,12,8,12,45,854.5,78.5,2.25,11.65,484.5,864.85,686.99
2018,12,8,13,0,840.0,80.0,2.2,11.7,471.0,870.7,691.05
2018,12,8,13,15,831.0,78.0,2.15,11.65,452.5,873.34,693.23
2018,12,8,13,30,822.0,76.0,2.1,11.6,434.0,872.37,692.99
2018,12,8,13,45,830.5,70.5,2.1,11.6,414.5,879.36,698.95
2018,12,8,14,0,839.0,65.0,2.1,11.6,395.0,882.8,702.36
2018,12,8,14,15,818.0,63.5,1.9,11.35,364.0,861.12,686.34
2018,12,8,14,30,797.0,62.0,1.7,11.1,333.0,836.22,667.99
2018,12,8,14,45,766.5,59.0,1.45,10.85,296.5,797.84,638.83
2018,12,8,15,0,736.0,56.0,1.2,10.6,260.0,756.99,607.17
2018,12,8,15,15,690.5,52.0,1.2,10.6,220.5,699.78,564.71
2018,12,8,15,30,645.0,48.0,1.2,10.6,181.0,641.32,519.4
2018,12,8,15,45,571.5,42.0,1.1,9.25,140.5,557.02,453.29
2018,12,8,16,0,498.0,36.0,1.0,7.9,100.0,485.74,392.7
2018,12,8,16,15,364.0,28.0,1.05,7.45,65.0,359.74,270.2
2018,12,8,16,30,230.0,20.0,1.1,7.0,30.0,215.14,0.0
2018,12,8,16,45,115.0,10.0,1.15,6.55,15.0,87.17,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,0.8,2.5,3.5,2.99,0.0
2018,12,9,7,30,0.0,7.0,0.8,2.7,7.0,5.75,0.0
2018,12,9,7,45,0.0,15.0,0.75,2.85,15.0,12.35,4.56
2018,12,9,8,0,0.0,23.0,0.7,3.0,23.0,18.97,11.53
2018,12,9,8,15,0.0,31.0,0.9,3.35,31.0,25.59,16.94
2018,12,9,8,30,0.0,39.0,1.1,3.7,39.0,32.23,23.0
2018,12,9,8,45,0.0,47.0,1.25,4.0,47.0,38.88,29.0
2018,12,9,9,0,0.0,55.0,1.4,4.3,55.0,45.54,34.92
2018,12,9,9,15,27.0,87.5,1.45,4.65,96.5,82.86,66.92
2018,12,9,9,30,54.0,120.0,1.5,5.0,138.0,123.48,101.76
2018,12,9,9,45,32.5,112.0,1.5,5.3,123.0,111.28,91.61
2018,12,9,10,0,11.0,104.0,1.5,5.6,108.0,92.53,75.49
2018,12,9,10,15,6.0,85.5,1.55,5.8,87.5,74.32,59.61
2018,12,9,10,30,1.0,67.0,1.6,6.0,67.0,56.1,43.62
2018,12,9,10,45,1.0,80.5,1.65,6.25,80.5,67.43,53.39
2018,12,9,11,0,1.0,94.0,1.7,6.5,94.0,79.31,63.54
2018,12,9,11,15,0.5,84.5,1.8,6.5,84.5,70.58,55.92
2018,12,9,11,30,0.0,75.0,1.9,6.5,75.0,62.24,48.67
2018,12,9,11,45,0.0,69.5,2.05,6.55,69.5,57.65,44.67
2018,12,9,12,0,0.0,64.0,2.2,6.6,64.0,53.06,40.68
2018,12,9,12,15,2.0,92.0,2.2,6.55,93.0,78.61,62.89
2018,12,9,12,30,4.0,120.0,2.2,6.5,122.0,106.74,87.17
2018,12,9,12,45,6.0,136.0,2.2,6.45,139.0,124.84,102.77
2018,12,9,13,0,8.0,152.0,2.2,6.4,156.0,144.18,119.43
2018,12,9,13,15,4.0,124.0,2.15,6.35,126.0,112.64,92.42
2018,12,9,13,30,0.0,96.0,2.1,6.3,96.0,81.76,65.79
2018,12,9,13,45,10.5,100.5,2.05,6.2,104.5,96.46,79.2
2018,12,9,14,0,21.0,105.0,2.0,6.1,113.0,122.14,102.02
2018,12,9,14,15,72.5,119.5,1.9,5.95,144.5,189.81,162.43
2018,12,9,14,30,124.0,134.0,1.8,5.8,176.0,278.96,239.45
2018,12,9,14,45,77.0,105.5,1.65,5.65,130.5,199.36,170.55
2018,12,9,15,0,30.0,77.0,1.5,5.5,85.0,104.83,87.77
2018,12,9,15,15,30.0,70.5,1.5,5.5,77.5,99.61,83.25
2018,12,9,15,30,30.0,64.0,1.5,5.5,70.0,95.22,79.02
2018,12,9,15,45,20.0,48.0,1.15,4.95,51.5,67.83,54.33
2018,12,9,16,0,10.0,32.0,0.8,4.4,33.0,40.06,29.21
2018,12,9,16,15,16.5,22.0,0.8,4.2,23.0,34.38,22.06
2018,12,9,16,30,23.0,12.0,0.8,4.0,13.0,32.91,0.0
2018,12,9,16,45,11.5,6.0,0.8,3.75,6.5,12.99,0.0
2018,12,9,17,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
